Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.32
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.87
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.61
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,5,N Current (RMS),A,7.7
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.3
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.21
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.13
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.08
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.27
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,3,N Current (RMS),A,12.9
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.9
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.3
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.22
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.38
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,2,N Current (RMS),A,31.3
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.63
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.61
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.39
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.17
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,1,N Current (RMS),A,10.0
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
180035,Locking,2024-02-27T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
180035,Locking,2024-02-27T23:50:00.000+00:00,transformer,,Temperature,C,13.9
180035,Locking,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
180035,Locking,2024-02-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
180035,Locking,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
180035,Locking,2024-02-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
180035,Locking,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
180035,Locking,2024-02-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.79
180035,Locking,2024-02-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.47
180035,Locking,2024-02-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
180035,Locking,2024-02-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.09
180035,Locking,2024-02-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,8.8
180035,Locking,2024-02-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,5.7
180035,Locking,2024-02-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,21.41
180035,Locking,2024-02-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,45.6
180035,Locking,2024-02-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
180035,Locking,2024-02-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
180035,Locking,2024-02-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,93.1
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.83
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,2.34
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,5,N Current (RMS),A,8.1
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,10.1
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,4,N Current (RMS),A,1.7
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.53
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,3,N Current (RMS),A,12.4
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,27.3
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.8
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,7.43
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,2,N Current (RMS),A,23.0
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.3
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.46
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.59
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.41
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.12
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.02
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,1,N Current (RMS),A,9.2
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
180035,Locking,2024-02-27T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
180035,Locking,2024-02-27T23:40:00.000+00:00,transformer,,Temperature,C,14.0
180035,Locking,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
180035,Locking,2024-02-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
180035,Locking,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
180035,Locking,2024-02-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.5
180035,Locking,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
180035,Locking,2024-02-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
180035,Locking,2024-02-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.05
180035,Locking,2024-02-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.43
180035,Locking,2024-02-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
180035,Locking,2024-02-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.25
180035,Locking,2024-02-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,7.91
180035,Locking,2024-02-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,19.25
180035,Locking,2024-02-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,40.5
180035,Locking,2024-02-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.4
180035,Locking,2024-02-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
180035,Locking,2024-02-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.98
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.52
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,5,N Current (RMS),A,9.3
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.2
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,4,N Current (RMS),A,1.6
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.89
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.88
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.32
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,3,N Current (RMS),A,14.1
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.71
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.41
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.88
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,2,N Current (RMS),A,23.9
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.3
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.1
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.7
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.63
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.02
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.65
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.75
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.1
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.4
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
180035,Locking,2024-02-27T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
180035,Locking,2024-02-27T23:30:00.000+00:00,transformer,,Temperature,C,14.0
180035,Locking,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
180035,Locking,2024-02-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.73
180035,Locking,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
180035,Locking,2024-02-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
180035,Locking,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
180035,Locking,2024-02-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
180035,Locking,2024-02-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.97
180035,Locking,2024-02-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
180035,Locking,2024-02-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
180035,Locking,2024-02-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,9.84
180035,Locking,2024-02-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,5.96
180035,Locking,2024-02-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,20.83
180035,Locking,2024-02-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,43.4
180035,Locking,2024-02-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
180035,Locking,2024-02-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,40.7
180035,Locking,2024-02-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.05
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.43
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,5,N Current (RMS),A,8.1
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.5
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.0
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.47
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,3,N Current (RMS),A,17.1
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.5
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.4
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.2
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.19
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.63
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.91
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,2,N Current (RMS),A,25.1
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.1
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.99
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.33
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.85
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.27
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,1,N Current (RMS),A,10.6
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.0
180035,Locking,2024-02-27T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
180035,Locking,2024-02-27T23:20:00.000+00:00,transformer,,Temperature,C,14.0
180035,Locking,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
180035,Locking,2024-02-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
180035,Locking,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
180035,Locking,2024-02-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.39
180035,Locking,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
180035,Locking,2024-02-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
180035,Locking,2024-02-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.75
180035,Locking,2024-02-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.3
180035,Locking,2024-02-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.82
180035,Locking,2024-02-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,9.83
180035,Locking,2024-02-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.67
180035,Locking,2024-02-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,21.83
180035,Locking,2024-02-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,47.2
180035,Locking,2024-02-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
180035,Locking,2024-02-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
180035,Locking,2024-02-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,95.0
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.94
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.55
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.4
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,5,N Current (RMS),A,6.4
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.4
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.75
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.98
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,3,N Current (RMS),A,20.1
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.1
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,38.2
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.62
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.91
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.66
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.34
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,2,N Current (RMS),A,29.4
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.8
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.7
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.6
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.59
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.85
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.84
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.44
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.17
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
180035,Locking,2024-02-27T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,20.8
180035,Locking,2024-02-27T23:10:00.000+00:00,transformer,,Temperature,C,14.0
180035,Locking,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
180035,Locking,2024-02-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
180035,Locking,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
180035,Locking,2024-02-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
180035,Locking,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
180035,Locking,2024-02-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.74
180035,Locking,2024-02-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
180035,Locking,2024-02-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.38
180035,Locking,2024-02-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.33
180035,Locking,2024-02-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,7.96
180035,Locking,2024-02-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,10.5
180035,Locking,2024-02-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,21.9
180035,Locking,2024-02-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,55.6
180035,Locking,2024-02-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
180035,Locking,2024-02-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.5
180035,Locking,2024-02-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,96.3
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.58
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.57
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.46
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,5,N Current (RMS),A,5.6
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.04
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.33
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.37
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,3,N Current (RMS),A,26.0
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.07
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.8
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.09
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.46
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,2,N Current (RMS),A,42.6
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,13.8
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,51.1
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,42.5
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.43
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.24
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.66
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.71
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.24
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,1,N Current (RMS),A,12.5
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
180035,Locking,2024-02-27T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
180035,Locking,2024-02-27T23:00:00.000+00:00,transformer,,Temperature,C,14.0
180035,Locking,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.63
180035,Locking,2024-02-27T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
180035,Locking,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
180035,Locking,2024-02-27T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
180035,Locking,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
180035,Locking,2024-02-27T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
180035,Locking,2024-02-27T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.7
180035,Locking,2024-02-27T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
180035,Locking,2024-02-27T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.79
180035,Locking,2024-02-27T23:00:00.000+00:00,busbar,,L3 Active Power,kW,6.71
180035,Locking,2024-02-27T23:00:00.000+00:00,busbar,,L2 Active Power,kW,15.24
180035,Locking,2024-02-27T23:00:00.000+00:00,busbar,,L1 Active Power,kW,26.53
180035,Locking,2024-02-27T23:00:00.000+00:00,busbar,,N Current (RMS),A,77.2
180035,Locking,2024-02-27T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
180035,Locking,2024-02-27T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,71.4
180035,Locking,2024-02-27T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,115.1
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.13
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,5,N Current (RMS),A,8.6
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.09
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,4,N Current (RMS),A,2.3
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.66
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.12
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.11
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,3,N Current (RMS),A,27.8
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,34.6
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.6
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.16
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.06
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.71
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.3
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.95
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.13
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,2,N Current (RMS),A,45.2
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,62.5
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.2
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.39
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.14
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.73
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.55
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.24
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,1,N Current (RMS),A,13.8
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,20.4
180035,Locking,2024-02-27T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
180035,Locking,2024-02-27T22:50:00.000+00:00,transformer,,Temperature,C,14.0
180035,Locking,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
180035,Locking,2024-02-27T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.32
180035,Locking,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
180035,Locking,2024-02-27T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.9
180035,Locking,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
180035,Locking,2024-02-27T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
180035,Locking,2024-02-27T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
180035,Locking,2024-02-27T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.95
180035,Locking,2024-02-27T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.8
180035,Locking,2024-02-27T22:50:00.000+00:00,busbar,,L3 Active Power,kW,5.52
180035,Locking,2024-02-27T22:50:00.000+00:00,busbar,,L2 Active Power,kW,19.99
180035,Locking,2024-02-27T22:50:00.000+00:00,busbar,,L1 Active Power,kW,28.62
180035,Locking,2024-02-27T22:50:00.000+00:00,busbar,,N Current (RMS),A,89.3
180035,Locking,2024-02-27T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,29.3
180035,Locking,2024-02-27T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,86.9
180035,Locking,2024-02-27T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.37
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,5,N Current (RMS),A,10.6
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,4,N Current (RMS),A,2.7
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.79
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.24
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.48
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,3,N Current (RMS),A,25.4
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,44.5
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.53
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.52
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.87
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,2,N Current (RMS),A,40.2
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,39.8
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,48.0
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.99
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.13
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.92
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.81
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.72
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,1,N Current (RMS),A,12.7
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.4
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
180035,Locking,2024-02-27T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
180035,Locking,2024-02-27T22:40:00.000+00:00,transformer,,Temperature,C,13.8
180035,Locking,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
180035,Locking,2024-02-27T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.52
180035,Locking,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
180035,Locking,2024-02-27T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.16
180035,Locking,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
180035,Locking,2024-02-27T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.74
180035,Locking,2024-02-27T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
180035,Locking,2024-02-27T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
180035,Locking,2024-02-27T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.37
180035,Locking,2024-02-27T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.93
180035,Locking,2024-02-27T22:40:00.000+00:00,busbar,,L2 Active Power,kW,15.39
180035,Locking,2024-02-27T22:40:00.000+00:00,busbar,,L1 Active Power,kW,28.47
180035,Locking,2024-02-27T22:40:00.000+00:00,busbar,,N Current (RMS),A,83.1
180035,Locking,2024-02-27T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,32.2
180035,Locking,2024-02-27T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.7
180035,Locking,2024-02-27T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.7
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.85
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,5,N Current (RMS),A,8.3
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,4,N Current (RMS),A,2.6
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.06
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.17
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.87
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,3,N Current (RMS),A,23.0
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.5
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.5
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.01
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,2,N Current (RMS),A,46.2
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.1
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,27.5
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.15
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.38
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.95
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.99
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.58
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,1,N Current (RMS),A,12.8
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
180035,Locking,2024-02-27T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
180035,Locking,2024-02-27T22:30:00.000+00:00,transformer,,Temperature,C,13.8
180035,Locking,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
180035,Locking,2024-02-27T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
180035,Locking,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
180035,Locking,2024-02-27T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.38
180035,Locking,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
180035,Locking,2024-02-27T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
180035,Locking,2024-02-27T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.35
180035,Locking,2024-02-27T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
180035,Locking,2024-02-27T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.75
180035,Locking,2024-02-27T22:30:00.000+00:00,busbar,,L3 Active Power,kW,7.19
180035,Locking,2024-02-27T22:30:00.000+00:00,busbar,,L2 Active Power,kW,14.05
180035,Locking,2024-02-27T22:30:00.000+00:00,busbar,,L1 Active Power,kW,31.37
180035,Locking,2024-02-27T22:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
180035,Locking,2024-02-27T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.7
180035,Locking,2024-02-27T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,64.2
180035,Locking,2024-02-27T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.2
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.52
