Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.59
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,5,N Current (RMS),A,9.8
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.9
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,4,N Current (RMS),A,2.9
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.33
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.93
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.22
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,3,N Current (RMS),A,26.1
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.7
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.5
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.7
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.59
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.84
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,2,N Current (RMS),A,49.8
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.3
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.7
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.83
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.36
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.84
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.22
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.36
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,1,N Current (RMS),A,13.4
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
180035,Locking,2024-02-27T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
180035,Locking,2024-02-27T22:20:00.000+00:00,transformer,,Temperature,C,13.8
180035,Locking,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
180035,Locking,2024-02-27T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
180035,Locking,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
180035,Locking,2024-02-27T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
180035,Locking,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
180035,Locking,2024-02-27T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.81
180035,Locking,2024-02-27T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.65
180035,Locking,2024-02-27T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.38
180035,Locking,2024-02-27T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.97
180035,Locking,2024-02-27T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.42
180035,Locking,2024-02-27T22:20:00.000+00:00,busbar,,L2 Active Power,kW,13.97
180035,Locking,2024-02-27T22:20:00.000+00:00,busbar,,L1 Active Power,kW,35.09
180035,Locking,2024-02-27T22:20:00.000+00:00,busbar,,N Current (RMS),A,90.8
180035,Locking,2024-02-27T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.3
180035,Locking,2024-02-27T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
180035,Locking,2024-02-27T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.65
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.41
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,5,N Current (RMS),A,7.0
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.6
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,4,N Current (RMS),A,2.3
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.81
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.4
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,9.72
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,3,N Current (RMS),A,22.9
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,40.6
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,42.1
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.45
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.35
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.21
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,2,N Current (RMS),A,38.4
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.8
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.84
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.05
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.88
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.99
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.56
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,1,N Current (RMS),A,12.8
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.3
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
180035,Locking,2024-02-27T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
180035,Locking,2024-02-27T22:10:00.000+00:00,transformer,,Temperature,C,13.7
180035,Locking,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
180035,Locking,2024-02-27T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.19
180035,Locking,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
180035,Locking,2024-02-27T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.46
180035,Locking,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
180035,Locking,2024-02-27T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
180035,Locking,2024-02-27T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.54
180035,Locking,2024-02-27T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
180035,Locking,2024-02-27T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.71
180035,Locking,2024-02-27T22:10:00.000+00:00,busbar,,L3 Active Power,kW,7.28
180035,Locking,2024-02-27T22:10:00.000+00:00,busbar,,L2 Active Power,kW,10.37
180035,Locking,2024-02-27T22:10:00.000+00:00,busbar,,L1 Active Power,kW,30.94
180035,Locking,2024-02-27T22:10:00.000+00:00,busbar,,N Current (RMS),A,73.3
180035,Locking,2024-02-27T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
180035,Locking,2024-02-27T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.9
180035,Locking,2024-02-27T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,134.3
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,5,N Current (RMS),A,3.9
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,4,N Current (RMS),A,2.0
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.74
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.64
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.69
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,3,N Current (RMS),A,27.4
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,52.7
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.96
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.19
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.05
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,2,N Current (RMS),A,45.0
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,60.7
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.06
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.54
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.82
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.78
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,1,N Current (RMS),A,18.4
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.3
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.6
180035,Locking,2024-02-27T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,43.8
180035,Locking,2024-02-27T22:00:00.000+00:00,transformer,,Temperature,C,13.7
180035,Locking,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
180035,Locking,2024-02-27T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
180035,Locking,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
180035,Locking,2024-02-27T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
180035,Locking,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
180035,Locking,2024-02-27T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.99
180035,Locking,2024-02-27T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.54
180035,Locking,2024-02-27T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.5
180035,Locking,2024-02-27T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
180035,Locking,2024-02-27T22:00:00.000+00:00,busbar,,L3 Active Power,kW,6.15
180035,Locking,2024-02-27T22:00:00.000+00:00,busbar,,L2 Active Power,kW,10.57
180035,Locking,2024-02-27T22:00:00.000+00:00,busbar,,L1 Active Power,kW,36.22
180035,Locking,2024-02-27T22:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
180035,Locking,2024-02-27T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.2
180035,Locking,2024-02-27T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,57.5
180035,Locking,2024-02-27T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.19
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.39
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,5,N Current (RMS),A,4.5
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,4,N Current (RMS),A,2.1
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.68
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.53
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.27
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.49
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,3,N Current (RMS),A,35.1
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.8
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,61.8
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.47
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.04
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,2,N Current (RMS),A,55.9
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.28
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.6
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.97
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.94
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,1,N Current (RMS),A,15.4
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,33.5
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
180035,Locking,2024-02-27T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
180035,Locking,2024-02-27T21:50:00.000+00:00,transformer,,Temperature,C,13.7
180035,Locking,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
180035,Locking,2024-02-27T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.13
180035,Locking,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
180035,Locking,2024-02-27T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
180035,Locking,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
180035,Locking,2024-02-27T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.87
180035,Locking,2024-02-27T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.64
180035,Locking,2024-02-27T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.49
180035,Locking,2024-02-27T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
180035,Locking,2024-02-27T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.84
180035,Locking,2024-02-27T21:50:00.000+00:00,busbar,,L2 Active Power,kW,14.23
180035,Locking,2024-02-27T21:50:00.000+00:00,busbar,,L1 Active Power,kW,35.31
180035,Locking,2024-02-27T21:50:00.000+00:00,busbar,,N Current (RMS),A,93.0
180035,Locking,2024-02-27T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
180035,Locking,2024-02-27T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.1
180035,Locking,2024-02-27T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.34
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.29
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,5,N Current (RMS),A,5.3
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,4,N Current (RMS),A,2.2
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.07
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.73
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,3,N Current (RMS),A,27.4
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,38.9
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,46.2
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.56
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.26
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,2,N Current (RMS),A,43.8
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,22.4
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.2
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.4
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.57
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.26
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.84
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.85
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.66
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,1,N Current (RMS),A,25.0
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.3
180035,Locking,2024-02-27T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,48.8
180035,Locking,2024-02-27T21:40:00.000+00:00,transformer,,Temperature,C,13.7
180035,Locking,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
180035,Locking,2024-02-27T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
180035,Locking,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
180035,Locking,2024-02-27T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
180035,Locking,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
180035,Locking,2024-02-27T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
180035,Locking,2024-02-27T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
180035,Locking,2024-02-27T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.6
180035,Locking,2024-02-27T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
180035,Locking,2024-02-27T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.74
180035,Locking,2024-02-27T21:40:00.000+00:00,busbar,,L2 Active Power,kW,9.98
180035,Locking,2024-02-27T21:40:00.000+00:00,busbar,,L1 Active Power,kW,35.95
180035,Locking,2024-02-27T21:40:00.000+00:00,busbar,,N Current (RMS),A,83.9
180035,Locking,2024-02-27T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.1
180035,Locking,2024-02-27T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.5
180035,Locking,2024-02-27T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,155.8
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.38
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,3.61
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,5,N Current (RMS),A,11.4
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,15.9
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,4,N Current (RMS),A,3.6
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.28
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.73
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.28
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,3,N Current (RMS),A,34.4
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.5
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.62
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.89
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.09
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,2,N Current (RMS),A,45.1
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.3
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.93
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.12
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.57
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.05
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.55
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,1,N Current (RMS),A,21.5
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.9
180035,Locking,2024-02-27T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,44.7
180035,Locking,2024-02-27T21:30:00.000+00:00,transformer,,Temperature,C,13.8
180035,Locking,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
180035,Locking,2024-02-27T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.88
180035,Locking,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
180035,Locking,2024-02-27T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.03
180035,Locking,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
180035,Locking,2024-02-27T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.55
180035,Locking,2024-02-27T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
180035,Locking,2024-02-27T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.66
180035,Locking,2024-02-27T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.45
180035,Locking,2024-02-27T21:30:00.000+00:00,busbar,,L3 Active Power,kW,5.62
180035,Locking,2024-02-27T21:30:00.000+00:00,busbar,,L2 Active Power,kW,14.19
180035,Locking,2024-02-27T21:30:00.000+00:00,busbar,,L1 Active Power,kW,37.18
180035,Locking,2024-02-27T21:30:00.000+00:00,busbar,,N Current (RMS),A,97.6
180035,Locking,2024-02-27T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.6
180035,Locking,2024-02-27T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,70.4
180035,Locking,2024-02-27T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,3.09
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,5,N Current (RMS),A,9.3
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,13.7
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,4,N Current (RMS),A,2.9
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.88
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.77
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.51
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,13.24
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,3,N Current (RMS),A,31.7
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.2
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,56.4
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.57
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.28
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.71
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.44
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,2,N Current (RMS),A,49.8
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,27.3
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,75.2
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.78
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.76
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.46
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.67
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.4
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,1,N Current (RMS),A,26.4
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,47.8
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.2
180035,Locking,2024-02-27T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,30.2
180035,Locking,2024-02-27T21:20:00.000+00:00,transformer,,Temperature,C,13.7
180035,Locking,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
180035,Locking,2024-02-27T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
180035,Locking,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
180035,Locking,2024-02-27T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.0
180035,Locking,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
180035,Locking,2024-02-27T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.61
180035,Locking,2024-02-27T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.55
180035,Locking,2024-02-27T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
180035,Locking,2024-02-27T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
180035,Locking,2024-02-27T21:20:00.000+00:00,busbar,,L3 Active Power,kW,6.84
180035,Locking,2024-02-27T21:20:00.000+00:00,busbar,,L2 Active Power,kW,14.63
180035,Locking,2024-02-27T21:20:00.000+00:00,busbar,,L1 Active Power,kW,37.37
180035,Locking,2024-02-27T21:20:00.000+00:00,busbar,,N Current (RMS),A,87.3
180035,Locking,2024-02-27T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
180035,Locking,2024-02-27T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
180035,Locking,2024-02-27T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,160.7
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.37
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.37
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,5,N Current (RMS),A,7.5
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.2
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,4,N Current (RMS),A,2.5
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.51
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.73
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.74
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,3,N Current (RMS),A,23.8
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,46.1
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,46.0
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.85
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.94
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,2,N Current (RMS),A,49.8
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,37.4
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,84.5
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.52
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.7
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.71
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.13
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.78
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,1,N Current (RMS),A,23.3
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,41.8
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,41.9
180035,Locking,2024-02-27T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,31.4
180035,Locking,2024-02-27T21:10:00.000+00:00,transformer,,Temperature,C,13.6
180035,Locking,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
180035,Locking,2024-02-27T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.64
180035,Locking,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
180035,Locking,2024-02-27T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.76
180035,Locking,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
180035,Locking,2024-02-27T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
180035,Locking,2024-02-27T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.92
180035,Locking,2024-02-27T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.76
180035,Locking,2024-02-27T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
180035,Locking,2024-02-27T21:10:00.000+00:00,busbar,,L3 Active Power,kW,10.93
180035,Locking,2024-02-27T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.18
180035,Locking,2024-02-27T21:10:00.000+00:00,busbar,,L1 Active Power,kW,38.87
180035,Locking,2024-02-27T21:10:00.000+00:00,busbar,,N Current (RMS),A,81.5
180035,Locking,2024-02-27T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,59.6
180035,Locking,2024-02-27T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.4
180035,Locking,2024-02-27T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,165.7
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.56
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.72
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,5,N Current (RMS),A,4.1
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,4,N Current (RMS),A,2.0
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.82
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.27
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.29
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,3,N Current (RMS),A,31.4
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,62.1
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,47.8
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.92
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.06
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,2,N Current (RMS),A,52.4
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,79.8
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.65
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.74
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.63
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.24
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,1,N Current (RMS),A,16.7
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.0
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
180035,Locking,2024-02-27T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.9
180035,Locking,2024-02-27T21:00:00.000+00:00,transformer,,Temperature,C,13.5
180035,Locking,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180035,Locking,2024-02-27T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
180035,Locking,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
180035,Locking,2024-02-27T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.96
180035,Locking,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
180035,Locking,2024-02-27T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.61
180035,Locking,2024-02-27T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.81
180035,Locking,2024-02-27T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.81
180035,Locking,2024-02-27T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
180035,Locking,2024-02-27T21:00:00.000+00:00,busbar,,L3 Active Power,kW,7.43
180035,Locking,2024-02-27T21:00:00.000+00:00,busbar,,L2 Active Power,kW,16.46
180035,Locking,2024-02-27T21:00:00.000+00:00,busbar,,L1 Active Power,kW,38.59
180035,Locking,2024-02-27T21:00:00.000+00:00,busbar,,N Current (RMS),A,88.3
180035,Locking,2024-02-27T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
180035,Locking,2024-02-27T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
180035,Locking,2024-02-27T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,162.7
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,5,N Current (RMS),A,3.3
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
