Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.04
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,4,N Current (RMS),A,1.9
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.59
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.28
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,16.13
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,3,N Current (RMS),A,37.3
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,41.1
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.66
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.42
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,19.47
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,2,N Current (RMS),A,52.8
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,40.7
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,28.5
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,81.9
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.83
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.32
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.48
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.37
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.2
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.9
180035,Locking,2024-02-27T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
180035,Locking,2024-02-27T20:50:00.000+00:00,transformer,,Temperature,C,13.4
180035,Locking,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.38
180035,Locking,2024-02-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.63
180035,Locking,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
180035,Locking,2024-02-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.74
180035,Locking,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
180035,Locking,2024-02-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
180035,Locking,2024-02-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.76
180035,Locking,2024-02-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.58
180035,Locking,2024-02-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.98
180035,Locking,2024-02-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,11.15
180035,Locking,2024-02-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,9.96
180035,Locking,2024-02-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,43.33
180035,Locking,2024-02-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,95.9
180035,Locking,2024-02-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,56.1
180035,Locking,2024-02-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,68.0
180035,Locking,2024-02-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.18
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.02
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,5,N Current (RMS),A,5.5
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,4,N Current (RMS),A,2.5
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.73
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,18.43
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,3,N Current (RMS),A,45.8
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,77.0
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.25
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.45
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.56
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.12
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,2,N Current (RMS),A,57.5
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,36.8
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,84.4
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.11
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.42
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.79
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.26
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.37
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,1,N Current (RMS),A,17.1
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.7
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.2
180035,Locking,2024-02-27T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
180035,Locking,2024-02-27T20:40:00.000+00:00,transformer,,Temperature,C,13.4
180035,Locking,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.39
180035,Locking,2024-02-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.03
180035,Locking,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
180035,Locking,2024-02-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.0
180035,Locking,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
180035,Locking,2024-02-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
180035,Locking,2024-02-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
180035,Locking,2024-02-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.76
180035,Locking,2024-02-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
180035,Locking,2024-02-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,6.6
180035,Locking,2024-02-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.12
180035,Locking,2024-02-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,47.78
180035,Locking,2024-02-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.7
180035,Locking,2024-02-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
180035,Locking,2024-02-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,70.3
180035,Locking,2024-02-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.52
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.88
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,3.73
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,5,N Current (RMS),A,14.9
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.2
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,4,N Current (RMS),A,4.1
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.03
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.2
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,17.78
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.76
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,3,N Current (RMS),A,45.0
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.0
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.99
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.66
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,23.0
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,2,N Current (RMS),A,68.5
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,37.0
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,96.0
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.82
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.74
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.82
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-8.43
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.51
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,1,N Current (RMS),A,20.6
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,64.3
180035,Locking,2024-02-27T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.2
180035,Locking,2024-02-27T20:30:00.000+00:00,transformer,,Temperature,C,13.4
180035,Locking,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180035,Locking,2024-02-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
180035,Locking,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
180035,Locking,2024-02-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
180035,Locking,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
180035,Locking,2024-02-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
180035,Locking,2024-02-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.31
180035,Locking,2024-02-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-14.38
180035,Locking,2024-02-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
180035,Locking,2024-02-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.79
180035,Locking,2024-02-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,18.89
180035,Locking,2024-02-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.08
180035,Locking,2024-02-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
180035,Locking,2024-02-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
180035,Locking,2024-02-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,102.2
180035,Locking,2024-02-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,2.45
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.14
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,5,N Current (RMS),A,9.3
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,10.5
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,4,N Current (RMS),A,3.2
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.48
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.58
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.13
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,3,N Current (RMS),A,32.9
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,51.8
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.97
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.9
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.28
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,2,N Current (RMS),A,56.9
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,81.8
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.45
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.3
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.29
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.74
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,1,N Current (RMS),A,18.0
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,51.5
180035,Locking,2024-02-27T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
180035,Locking,2024-02-27T20:20:00.000+00:00,transformer,,Temperature,C,13.4
180035,Locking,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180035,Locking,2024-02-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
180035,Locking,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
180035,Locking,2024-02-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.37
180035,Locking,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
180035,Locking,2024-02-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
180035,Locking,2024-02-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
180035,Locking,2024-02-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.79
180035,Locking,2024-02-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180035,Locking,2024-02-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,8.15
180035,Locking,2024-02-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
180035,Locking,2024-02-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,41.1
180035,Locking,2024-02-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
180035,Locking,2024-02-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
180035,Locking,2024-02-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
180035,Locking,2024-02-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,174.2
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.79
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,5,N Current (RMS),A,7.9
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,4,N Current (RMS),A,2.9
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,17.53
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,3,N Current (RMS),A,39.3
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,73.7
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.4
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.91
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.86
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.75
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,2,N Current (RMS),A,45.9
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.9
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.0
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.6
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.93
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.79
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.01
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.18
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
180035,Locking,2024-02-27T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
180035,Locking,2024-02-27T20:10:00.000+00:00,transformer,,Temperature,C,13.4
180035,Locking,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180035,Locking,2024-02-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
180035,Locking,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180035,Locking,2024-02-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.46
180035,Locking,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
180035,Locking,2024-02-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
180035,Locking,2024-02-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
180035,Locking,2024-02-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.79
180035,Locking,2024-02-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.25
180035,Locking,2024-02-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,11.5
180035,Locking,2024-02-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,8.84
180035,Locking,2024-02-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,43.31
180035,Locking,2024-02-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,95.2
180035,Locking,2024-02-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.5
180035,Locking,2024-02-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,58.6
180035,Locking,2024-02-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,182.7
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.31
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.73
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,5,N Current (RMS),A,7.3
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,7.5
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.6
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,4,N Current (RMS),A,2.8
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.97
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.75
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.27
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,3,N Current (RMS),A,35.7
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,42.8
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.4
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,80.5
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,10.12
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.87
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,2,N Current (RMS),A,59.9
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,43.0
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,92.8
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.7
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.96
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.17
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.34
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,1,N Current (RMS),A,14.6
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
180035,Locking,2024-02-27T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
180035,Locking,2024-02-27T20:00:00.000+00:00,transformer,,Temperature,C,13.3
180035,Locking,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180035,Locking,2024-02-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.02
180035,Locking,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
180035,Locking,2024-02-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
180035,Locking,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
180035,Locking,2024-02-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
180035,Locking,2024-02-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
180035,Locking,2024-02-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.51
180035,Locking,2024-02-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
180035,Locking,2024-02-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,18.81
180035,Locking,2024-02-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,11.16
180035,Locking,2024-02-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,50.86
180035,Locking,2024-02-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,108.9
180035,Locking,2024-02-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,83.1
180035,Locking,2024-02-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,65.9
180035,Locking,2024-02-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,213.8
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.57
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.78
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,5,N Current (RMS),A,7.4
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,4,N Current (RMS),A,2.8
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.96
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.66
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.44
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,3,N Current (RMS),A,33.4
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,58.7
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.8
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.55
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,10.3
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.73
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,24.38
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,2,N Current (RMS),A,55.5
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,43.4
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,50.4
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,102.3
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.66
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.57
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.59
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.64
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.37
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.71
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,1,N Current (RMS),A,15.3
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.6
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
180035,Locking,2024-02-27T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,39.1
180035,Locking,2024-02-27T19:50:00.000+00:00,transformer,,Temperature,C,13.2
180035,Locking,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180035,Locking,2024-02-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
180035,Locking,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
180035,Locking,2024-02-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.46
180035,Locking,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
180035,Locking,2024-02-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
180035,Locking,2024-02-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.2
180035,Locking,2024-02-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.87
180035,Locking,2024-02-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
180035,Locking,2024-02-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,21.29
180035,Locking,2024-02-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.58
180035,Locking,2024-02-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,52.38
180035,Locking,2024-02-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,99.4
180035,Locking,2024-02-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,96.0
180035,Locking,2024-02-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,72.2
180035,Locking,2024-02-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.39
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,4,N Current (RMS),A,2.2
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.25
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.0
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.53
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.94
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,3,N Current (RMS),A,46.5
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.4
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.58
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.41
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.64
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.87
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,21.92
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,2,N Current (RMS),A,56.4
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,54.8
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,92.3
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.66
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.1
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.63
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.39
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.31
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.48
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,1,N Current (RMS),A,15.3
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.7
180035,Locking,2024-02-27T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
180035,Locking,2024-02-27T19:40:00.000+00:00,transformer,,Temperature,C,13.1
180035,Locking,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180035,Locking,2024-02-27T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
180035,Locking,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180035,Locking,2024-02-27T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.97
180035,Locking,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
180035,Locking,2024-02-27T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
180035,Locking,2024-02-27T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.99
180035,Locking,2024-02-27T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.89
180035,Locking,2024-02-27T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.94
180035,Locking,2024-02-27T19:40:00.000+00:00,busbar,,L3 Active Power,kW,13.74
180035,Locking,2024-02-27T19:40:00.000+00:00,busbar,,L2 Active Power,kW,13.56
180035,Locking,2024-02-27T19:40:00.000+00:00,busbar,,L1 Active Power,kW,54.79
180035,Locking,2024-02-27T19:40:00.000+00:00,busbar,,N Current (RMS),A,114.4
180035,Locking,2024-02-27T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,66.5
180035,Locking,2024-02-27T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,76.1
180035,Locking,2024-02-27T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.9
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.12
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.52
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.41
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,5,N Current (RMS),A,5.6
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.05
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,4,N Current (RMS),A,2.0
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.66
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.22
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.85
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.01
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,23.31
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,3,N Current (RMS),A,50.4
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,42.3
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.6
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,98.6
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.52
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.28
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.24
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.79
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.34
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,2,N Current (RMS),A,53.3
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.2
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.19
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.23
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.11
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.78
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,1,N Current (RMS),A,20.2
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,44.2
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,46.4
180035,Locking,2024-02-27T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
180035,Locking,2024-02-27T19:30:00.000+00:00,transformer,,Temperature,C,13.0
180035,Locking,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180035,Locking,2024-02-27T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
180035,Locking,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180035,Locking,2024-02-27T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
180035,Locking,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
180035,Locking,2024-02-27T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
180035,Locking,2024-02-27T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
180035,Locking,2024-02-27T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.29
180035,Locking,2024-02-27T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.89
180035,Locking,2024-02-27T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.95
180035,Locking,2024-02-27T19:30:00.000+00:00,busbar,,L2 Active Power,kW,11.58
180035,Locking,2024-02-27T19:30:00.000+00:00,busbar,,L1 Active Power,kW,51.79
180035,Locking,2024-02-27T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.3
180035,Locking,2024-02-27T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,66.3
180035,Locking,2024-02-27T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.4
180035,Locking,2024-02-27T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.42
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,5,N Current (RMS),A,4.5
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
