Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,4,N Current (RMS),A,2.2
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.4
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.68
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.43
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,17.83
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,3,N Current (RMS),A,35.3
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,38.4
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,73.8
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.03
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.35
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,2,N Current (RMS),A,48.6
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.1
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,47.2
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,79.4
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.06
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.37
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.38
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.75
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.77
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,1,N Current (RMS),A,17.0
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.2
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.8
180035,Locking,2024-02-27T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
180035,Locking,2024-02-27T19:20:00.000+00:00,transformer,,Temperature,C,13.0
180035,Locking,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180035,Locking,2024-02-27T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
180035,Locking,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180035,Locking,2024-02-27T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.7
180035,Locking,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
180035,Locking,2024-02-27T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
180035,Locking,2024-02-27T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.97
180035,Locking,2024-02-27T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.75
180035,Locking,2024-02-27T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.18
180035,Locking,2024-02-27T19:20:00.000+00:00,busbar,,L3 Active Power,kW,13.57
180035,Locking,2024-02-27T19:20:00.000+00:00,busbar,,L2 Active Power,kW,20.08
180035,Locking,2024-02-27T19:20:00.000+00:00,busbar,,L1 Active Power,kW,45.62
180035,Locking,2024-02-27T19:20:00.000+00:00,busbar,,N Current (RMS),A,90.0
180035,Locking,2024-02-27T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
180035,Locking,2024-02-27T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,103.5
180035,Locking,2024-02-27T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,193.6
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.2
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.69
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.26
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,5,N Current (RMS),A,5.2
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,3.0
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.1
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,4,N Current (RMS),A,2.5
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.34
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.91
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,18.5
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,3,N Current (RMS),A,38.9
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.6
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,55.9
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,78.5
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.13
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.69
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,2,N Current (RMS),A,65.4
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,22.0
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.9
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,92.6
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.83
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.13
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.62
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-8.34
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,1,N Current (RMS),A,17.5
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,49.9
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,58.9
180035,Locking,2024-02-27T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.5
180035,Locking,2024-02-27T19:10:00.000+00:00,transformer,,Temperature,C,12.9
180035,Locking,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180035,Locking,2024-02-27T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.44
180035,Locking,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180035,Locking,2024-02-27T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.69
180035,Locking,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
180035,Locking,2024-02-27T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
180035,Locking,2024-02-27T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.59
180035,Locking,2024-02-27T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.66
180035,Locking,2024-02-27T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.66
180035,Locking,2024-02-27T19:10:00.000+00:00,busbar,,L3 Active Power,kW,8.85
180035,Locking,2024-02-27T19:10:00.000+00:00,busbar,,L2 Active Power,kW,14.4
180035,Locking,2024-02-27T19:10:00.000+00:00,busbar,,L1 Active Power,kW,50.15
180035,Locking,2024-02-27T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.0
180035,Locking,2024-02-27T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
180035,Locking,2024-02-27T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
180035,Locking,2024-02-27T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,213.3
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.41
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.65
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.52
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,5,N Current (RMS),A,5.6
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.9
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,4,N Current (RMS),A,2.6
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.99
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.95
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.97
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,25.4
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,3,N Current (RMS),A,60.2
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,26.5
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,59.9
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,108.4
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.33
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.42
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.05
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,2,N Current (RMS),A,59.0
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.6
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,45.2
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.3
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.37
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.71
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.05
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.06
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.71
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,1,N Current (RMS),A,18.5
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,51.3
180035,Locking,2024-02-27T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.1
180035,Locking,2024-02-27T19:00:00.000+00:00,transformer,,Temperature,C,12.8
180035,Locking,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
180035,Locking,2024-02-27T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
180035,Locking,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180035,Locking,2024-02-27T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
180035,Locking,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180035,Locking,2024-02-27T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.66
180035,Locking,2024-02-27T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.09
180035,Locking,2024-02-27T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.02
180035,Locking,2024-02-27T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
180035,Locking,2024-02-27T19:00:00.000+00:00,busbar,,L3 Active Power,kW,10.13
180035,Locking,2024-02-27T19:00:00.000+00:00,busbar,,L2 Active Power,kW,17.98
180035,Locking,2024-02-27T19:00:00.000+00:00,busbar,,L1 Active Power,kW,57.75
180035,Locking,2024-02-27T19:00:00.000+00:00,busbar,,N Current (RMS),A,136.3
180035,Locking,2024-02-27T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
180035,Locking,2024-02-27T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,94.0
180035,Locking,2024-02-27T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.18
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,5,N Current (RMS),A,4.9
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,4,N Current (RMS),A,2.7
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.12
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.94
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.8
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.53
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,3,N Current (RMS),A,46.6
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,63.0
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,87.3
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.2
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.52
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,14.3
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.09
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,2,N Current (RMS),A,66.7
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,32.7
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,61.0
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.5
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.26
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.42
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.34
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.88
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.1
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,1,N Current (RMS),A,15.6
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.9
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,49.5
180035,Locking,2024-02-27T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.2
180035,Locking,2024-02-27T18:50:00.000+00:00,transformer,,Temperature,C,12.8
180035,Locking,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
180035,Locking,2024-02-27T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
180035,Locking,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180035,Locking,2024-02-27T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
180035,Locking,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180035,Locking,2024-02-27T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.92
180035,Locking,2024-02-27T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
180035,Locking,2024-02-27T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.02
180035,Locking,2024-02-27T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.37
180035,Locking,2024-02-27T18:50:00.000+00:00,busbar,,L3 Active Power,kW,10.77
180035,Locking,2024-02-27T18:50:00.000+00:00,busbar,,L2 Active Power,kW,23.26
180035,Locking,2024-02-27T18:50:00.000+00:00,busbar,,L1 Active Power,kW,54.55
180035,Locking,2024-02-27T18:50:00.000+00:00,busbar,,N Current (RMS),A,123.7
180035,Locking,2024-02-27T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.0
180035,Locking,2024-02-27T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,110.7
180035,Locking,2024-02-27T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.95
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.81
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,5,N Current (RMS),A,5.3
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.0
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,4,N Current (RMS),A,2.5
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.06
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.42
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.72
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,3,N Current (RMS),A,44.7
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.2
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.7
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,9.01
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.41
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,27.27
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,2,N Current (RMS),A,77.0
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,38.9
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,118.1
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.73
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.29
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.39
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.32
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,55.3
180035,Locking,2024-02-27T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.8
180035,Locking,2024-02-27T18:40:00.000+00:00,transformer,,Temperature,C,12.8
180035,Locking,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
180035,Locking,2024-02-27T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
180035,Locking,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180035,Locking,2024-02-27T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
180035,Locking,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180035,Locking,2024-02-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.73
180035,Locking,2024-02-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.98
180035,Locking,2024-02-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.61
180035,Locking,2024-02-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
180035,Locking,2024-02-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,12.46
180035,Locking,2024-02-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,16.35
180035,Locking,2024-02-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,61.29
180035,Locking,2024-02-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,136.3
180035,Locking,2024-02-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
180035,Locking,2024-02-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,92.9
180035,Locking,2024-02-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.4
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.8
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.75
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,5,N Current (RMS),A,8.2
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.7
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,4,N Current (RMS),A,2.3
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.5
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.81
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,16.82
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,3,N Current (RMS),A,31.8
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.2
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.26
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,10.8
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,32.48
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,2,N Current (RMS),A,91.9
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,37.7
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,46.4
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,137.9
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.22
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.77
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.28
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.25
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.97
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,8.63
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,1,N Current (RMS),A,15.8
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,34.4
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,57.1
180035,Locking,2024-02-27T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,38.8
180035,Locking,2024-02-27T18:30:00.000+00:00,transformer,,Temperature,C,12.8
180035,Locking,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180035,Locking,2024-02-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
180035,Locking,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180035,Locking,2024-02-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.52
180035,Locking,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180035,Locking,2024-02-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.39
180035,Locking,2024-02-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.51
180035,Locking,2024-02-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.0
180035,Locking,2024-02-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
180035,Locking,2024-02-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,15.52
180035,Locking,2024-02-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,11.0
180035,Locking,2024-02-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,58.76
180035,Locking,2024-02-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,130.2
180035,Locking,2024-02-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
180035,Locking,2024-02-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
180035,Locking,2024-02-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,250.4
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.42
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,5,N Current (RMS),A,4.2
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,4,N Current (RMS),A,2.2
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,9.13
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.33
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.87
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,3,N Current (RMS),A,27.3
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,40.4
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,51.6
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,72.2
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.83
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.18
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.46
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.0
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,2,N Current (RMS),A,79.1
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,45.7
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,118.9
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.98
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.18
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.32
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.99
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.25
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,1,N Current (RMS),A,16.6
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.1
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
180035,Locking,2024-02-27T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,32.9
180035,Locking,2024-02-27T18:20:00.000+00:00,transformer,,Temperature,C,12.8
180035,Locking,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180035,Locking,2024-02-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.11
180035,Locking,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180035,Locking,2024-02-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.8
180035,Locking,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
180035,Locking,2024-02-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.33
180035,Locking,2024-02-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
180035,Locking,2024-02-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.31
180035,Locking,2024-02-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
180035,Locking,2024-02-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,14.81
180035,Locking,2024-02-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,14.18
180035,Locking,2024-02-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,52.93
180035,Locking,2024-02-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.9
180035,Locking,2024-02-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,68.8
180035,Locking,2024-02-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.2
180035,Locking,2024-02-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.7
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.1
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.44
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.74
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,5,N Current (RMS),A,4.1
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,4,N Current (RMS),A,2.3
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.52
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.6
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.11
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,3,N Current (RMS),A,35.0
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,41.3
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,81.2
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.61
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.48
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.72
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,2,N Current (RMS),A,79.3
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,46.7
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,110.8
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.95
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.24
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.51
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.17
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,1,N Current (RMS),A,16.4
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.8
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,42.2
180035,Locking,2024-02-27T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
180035,Locking,2024-02-27T18:10:00.000+00:00,transformer,,Temperature,C,12.7
180035,Locking,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180035,Locking,2024-02-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.93
180035,Locking,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180035,Locking,2024-02-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.7
180035,Locking,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180035,Locking,2024-02-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.03
180035,Locking,2024-02-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.24
180035,Locking,2024-02-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.18
180035,Locking,2024-02-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.1
180035,Locking,2024-02-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,12.54
180035,Locking,2024-02-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,16.34
180035,Locking,2024-02-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,53.13
180035,Locking,2024-02-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,118.7
180035,Locking,2024-02-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
180035,Locking,2024-02-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
180035,Locking,2024-02-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,227.5
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.67
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.39
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,5,N Current (RMS),A,4.1
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.7
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,4,N Current (RMS),A,2.5
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.91
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.02
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.17
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,20.84
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,3,N Current (RMS),A,41.9
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.2
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,88.8
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.96
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.3
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.73
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.96
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,2,N Current (RMS),A,65.2
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,38.1
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.07
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.08
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.24
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.4
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,1,N Current (RMS),A,16.8
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,35.5
180035,Locking,2024-02-27T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,32.4
180035,Locking,2024-02-27T18:00:00.000+00:00,transformer,,Temperature,C,12.8
180035,Locking,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
180035,Locking,2024-02-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.7
180035,Locking,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180035,Locking,2024-02-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.32
180035,Locking,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180035,Locking,2024-02-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.96
180035,Locking,2024-02-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.89
180035,Locking,2024-02-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.76
180035,Locking,2024-02-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.91
180035,Locking,2024-02-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,8.62
180035,Locking,2024-02-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,16.9
180035,Locking,2024-02-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,48.7
180035,Locking,2024-02-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
180035,Locking,2024-02-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.2
180035,Locking,2024-02-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,82.2
180035,Locking,2024-02-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,208.6
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,5,N Current (RMS),A,4.0
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.7
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,4,N Current (RMS),A,2.6
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
