Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.88
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.82
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,3,N Current (RMS),A,34.6
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,36.3
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,75.8
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.26
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,11.04
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.32
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,2,N Current (RMS),A,79.6
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,47.5
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.1
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.79
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.84
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.57
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.13
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.83
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,1,N Current (RMS),A,21.0
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,44.3
180035,Locking,2024-02-27T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
180035,Locking,2024-02-27T17:50:00.000+00:00,transformer,,Temperature,C,12.9
180035,Locking,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180035,Locking,2024-02-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
180035,Locking,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180035,Locking,2024-02-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.05
180035,Locking,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180035,Locking,2024-02-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
180035,Locking,2024-02-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
180035,Locking,2024-02-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
180035,Locking,2024-02-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.61
180035,Locking,2024-02-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
180035,Locking,2024-02-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,17.14
180035,Locking,2024-02-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,52.38
180035,Locking,2024-02-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,125.5
180035,Locking,2024-02-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
180035,Locking,2024-02-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.3
180035,Locking,2024-02-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,224.0
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,5,N Current (RMS),A,5.0
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,4,N Current (RMS),A,2.7
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.26
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.88
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.88
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,22.22
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,3,N Current (RMS),A,50.0
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.4
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,46.7
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,94.7
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.5
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.73
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,2,N Current (RMS),A,70.5
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,88.9
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.59
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.89
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.94
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.31
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.72
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,1,N Current (RMS),A,17.2
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,52.7
180035,Locking,2024-02-27T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,51.3
180035,Locking,2024-02-27T17:40:00.000+00:00,transformer,,Temperature,C,13.0
180035,Locking,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180035,Locking,2024-02-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.54
180035,Locking,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180035,Locking,2024-02-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.88
180035,Locking,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180035,Locking,2024-02-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.21
180035,Locking,2024-02-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.5
180035,Locking,2024-02-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.52
180035,Locking,2024-02-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
180035,Locking,2024-02-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,9.14
180035,Locking,2024-02-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,14.94
180035,Locking,2024-02-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.97
180035,Locking,2024-02-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,129.1
180035,Locking,2024-02-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
180035,Locking,2024-02-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,83.7
180035,Locking,2024-02-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,234.1
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.17
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,5,N Current (RMS),A,5.3
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,4,N Current (RMS),A,2.7
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.09
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.26
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.65
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.15
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,3,N Current (RMS),A,37.5
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,72.4
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.82
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.91
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,13.39
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.25
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,2,N Current (RMS),A,61.1
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.4
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,56.8
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.6
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.39
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.88
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.72
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.59
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,1,N Current (RMS),A,17.6
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.9
180035,Locking,2024-02-27T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,49.9
180035,Locking,2024-02-27T17:30:00.000+00:00,transformer,,Temperature,C,13.3
180035,Locking,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180035,Locking,2024-02-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.96
180035,Locking,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180035,Locking,2024-02-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
180035,Locking,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180035,Locking,2024-02-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.65
180035,Locking,2024-02-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.3
180035,Locking,2024-02-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
180035,Locking,2024-02-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
180035,Locking,2024-02-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.54
180035,Locking,2024-02-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,19.29
180035,Locking,2024-02-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.14
180035,Locking,2024-02-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,116.9
180035,Locking,2024-02-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
180035,Locking,2024-02-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,91.3
180035,Locking,2024-02-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,200.9
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.36
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,5,N Current (RMS),A,3.9
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,4,N Current (RMS),A,2.2
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,15.43
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.72
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,3,N Current (RMS),A,39.0
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,68.2
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,66.4
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.99
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.55
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.02
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,2,N Current (RMS),A,57.7
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.1
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,77.4
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.78
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.48
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.23
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.0
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.07
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.36
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,1,N Current (RMS),A,20.2
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.1
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,41.7
180035,Locking,2024-02-27T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.1
180035,Locking,2024-02-27T17:20:00.000+00:00,transformer,,Temperature,C,13.5
180035,Locking,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
180035,Locking,2024-02-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.45
180035,Locking,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180035,Locking,2024-02-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.6
180035,Locking,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180035,Locking,2024-02-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
180035,Locking,2024-02-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.03
180035,Locking,2024-02-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.94
180035,Locking,2024-02-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
180035,Locking,2024-02-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,5.79
180035,Locking,2024-02-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,20.16
180035,Locking,2024-02-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,44.5
180035,Locking,2024-02-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,113.0
180035,Locking,2024-02-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,41.1
180035,Locking,2024-02-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,95.5
180035,Locking,2024-02-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.51
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.39
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,5,N Current (RMS),A,4.5
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.8
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.42
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,11.91
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.15
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,3,N Current (RMS),A,37.9
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,32.2
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,50.5
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.4
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.25
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.41
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.94
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,2,N Current (RMS),A,54.4
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,32.2
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.1
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.85
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.35
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.21
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.0
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.9
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,1,N Current (RMS),A,23.8
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,51.2
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,40.4
180035,Locking,2024-02-27T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
180035,Locking,2024-02-27T17:10:00.000+00:00,transformer,,Temperature,C,13.6
180035,Locking,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180035,Locking,2024-02-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.34
180035,Locking,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180035,Locking,2024-02-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.84
180035,Locking,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180035,Locking,2024-02-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
180035,Locking,2024-02-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.48
180035,Locking,2024-02-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.02
180035,Locking,2024-02-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
180035,Locking,2024-02-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,7.84
180035,Locking,2024-02-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,13.73
180035,Locking,2024-02-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,45.3
180035,Locking,2024-02-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.9
180035,Locking,2024-02-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
180035,Locking,2024-02-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,71.9
180035,Locking,2024-02-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.1
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.73
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.44
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,5,N Current (RMS),A,5.5
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.9
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,4,N Current (RMS),A,1.6
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.24
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.01
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.7
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,18.27
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,3,N Current (RMS),A,34.6
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.3
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,76.7
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.45
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.91
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.26
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,2,N Current (RMS),A,42.5
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,46.5
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,61.6
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.42
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.18
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.09
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.36
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.93
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,1,N Current (RMS),A,24.0
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,49.4
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
180035,Locking,2024-02-27T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.3
180035,Locking,2024-02-27T17:00:00.000+00:00,transformer,,Temperature,C,13.8
180035,Locking,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180035,Locking,2024-02-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
180035,Locking,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
180035,Locking,2024-02-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
180035,Locking,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180035,Locking,2024-02-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
180035,Locking,2024-02-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.57
180035,Locking,2024-02-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.66
180035,Locking,2024-02-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.65
180035,Locking,2024-02-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,10.11
180035,Locking,2024-02-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.69
180035,Locking,2024-02-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,43.74
180035,Locking,2024-02-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,95.8
180035,Locking,2024-02-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.4
180035,Locking,2024-02-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.7
180035,Locking,2024-02-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,185.4
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.29
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,5,N Current (RMS),A,3.8
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.3
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,4,N Current (RMS),A,1.8
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.28
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.8
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.08
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,18.18
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,3,N Current (RMS),A,35.0
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,30.8
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,76.3
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.35
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.76
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.01
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.32
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,2,N Current (RMS),A,69.3
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,100.0
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.43
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.92
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.71
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.83
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.08
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
180035,Locking,2024-02-27T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
180035,Locking,2024-02-27T16:50:00.000+00:00,transformer,,Temperature,C,13.9
180035,Locking,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
180035,Locking,2024-02-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
180035,Locking,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180035,Locking,2024-02-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
180035,Locking,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180035,Locking,2024-02-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.17
180035,Locking,2024-02-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.07
180035,Locking,2024-02-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.18
180035,Locking,2024-02-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
180035,Locking,2024-02-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,10.33
180035,Locking,2024-02-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,10.56
180035,Locking,2024-02-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,48.83
180035,Locking,2024-02-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,106.3
180035,Locking,2024-02-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,57.3
180035,Locking,2024-02-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,67.3
180035,Locking,2024-02-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,206.8
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.37
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.2
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,8.02
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.52
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,3,N Current (RMS),A,19.4
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,34.9
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,53.5
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.57
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,13.72
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.93
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,2,N Current (RMS),A,42.1
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.5
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,59.6
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,60.6
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.69
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.85
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.84
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.91
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.75
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
180035,Locking,2024-02-27T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
180035,Locking,2024-02-27T16:40:00.000+00:00,transformer,,Temperature,C,13.9
180035,Locking,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180035,Locking,2024-02-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.23
180035,Locking,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180035,Locking,2024-02-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
180035,Locking,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180035,Locking,2024-02-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.66
180035,Locking,2024-02-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
180035,Locking,2024-02-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.14
180035,Locking,2024-02-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
180035,Locking,2024-02-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,11.2
180035,Locking,2024-02-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,15.1
180035,Locking,2024-02-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,33.46
180035,Locking,2024-02-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
180035,Locking,2024-02-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.6
180035,Locking,2024-02-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,82.6
180035,Locking,2024-02-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,144.8
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,5,N Current (RMS),A,3.2
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.06
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,4,N Current (RMS),A,1.6
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.13
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.8
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.97
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.87
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,3,N Current (RMS),A,17.4
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,38.3
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.12
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.69
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,21.16
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.91
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,2,N Current (RMS),A,57.5
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,90.4
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.1
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.93
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.29
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.26
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.4
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.09
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,1,N Current (RMS),A,16.0
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,44.8
180035,Locking,2024-02-27T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.1
180035,Locking,2024-02-27T16:30:00.000+00:00,transformer,,Temperature,C,13.8
180035,Locking,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180035,Locking,2024-02-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
180035,Locking,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180035,Locking,2024-02-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
180035,Locking,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180035,Locking,2024-02-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
180035,Locking,2024-02-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.35
180035,Locking,2024-02-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.49
180035,Locking,2024-02-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.12
180035,Locking,2024-02-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,11.5
180035,Locking,2024-02-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,23.88
180035,Locking,2024-02-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,35.05
180035,Locking,2024-02-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,83.5
180035,Locking,2024-02-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.8
180035,Locking,2024-02-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
180035,Locking,2024-02-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.0
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,5,N Current (RMS),A,4.4
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.8
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.9
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,4,N Current (RMS),A,2.0
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
