Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.44
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.9
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.42
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,3,N Current (RMS),A,28.7
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,65.5
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.14
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,13.36
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,2,N Current (RMS),A,40.0
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,51.0
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,57.7
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.02
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.97
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.28
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.94
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,1,N Current (RMS),A,23.5
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.5
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,39.7
180035,Locking,2024-02-27T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
180035,Locking,2024-02-27T16:20:00.000+00:00,transformer,,Temperature,C,13.8
180035,Locking,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180035,Locking,2024-02-27T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.38
180035,Locking,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180035,Locking,2024-02-27T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
180035,Locking,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
180035,Locking,2024-02-27T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
180035,Locking,2024-02-27T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.95
180035,Locking,2024-02-27T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.91
180035,Locking,2024-02-27T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
180035,Locking,2024-02-27T16:20:00.000+00:00,busbar,,L3 Active Power,kW,8.53
180035,Locking,2024-02-27T16:20:00.000+00:00,busbar,,L2 Active Power,kW,19.26
180035,Locking,2024-02-27T16:20:00.000+00:00,busbar,,L1 Active Power,kW,39.71
180035,Locking,2024-02-27T16:20:00.000+00:00,busbar,,N Current (RMS),A,89.6
180035,Locking,2024-02-27T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
180035,Locking,2024-02-27T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,92.6
180035,Locking,2024-02-27T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,169.4
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.28
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.24
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.47
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,5,N Current (RMS),A,4.8
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.41
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.87
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.76
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,3,N Current (RMS),A,33.2
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,34.2
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,71.4
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.81
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.04
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.52
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,9.9
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,10.62
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,47.4
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.39
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.74
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.51
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.87
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.69
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,1,N Current (RMS),A,24.7
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,35.4
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.4
180035,Locking,2024-02-27T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.2
180035,Locking,2024-02-27T16:10:00.000+00:00,transformer,,Temperature,C,13.7
180035,Locking,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180035,Locking,2024-02-27T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.32
180035,Locking,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180035,Locking,2024-02-27T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
180035,Locking,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
180035,Locking,2024-02-27T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.41
180035,Locking,2024-02-27T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.8
180035,Locking,2024-02-27T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.58
180035,Locking,2024-02-27T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
180035,Locking,2024-02-27T16:10:00.000+00:00,busbar,,L3 Active Power,kW,7.95
180035,Locking,2024-02-27T16:10:00.000+00:00,busbar,,L2 Active Power,kW,11.08
180035,Locking,2024-02-27T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.55
180035,Locking,2024-02-27T16:10:00.000+00:00,busbar,,N Current (RMS),A,85.2
180035,Locking,2024-02-27T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
180035,Locking,2024-02-27T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.8
180035,Locking,2024-02-27T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.25
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,5,N Current (RMS),A,4.0
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.5
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.39
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.95
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,3,N Current (RMS),A,18.3
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.0
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.7
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.01
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,8.46
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.6
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.5
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.26
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.72
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.65
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.37
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.94
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,1,N Current (RMS),A,18.6
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,35.5
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.0
180035,Locking,2024-02-27T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.0
180035,Locking,2024-02-27T16:00:00.000+00:00,transformer,,Temperature,C,13.6
180035,Locking,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180035,Locking,2024-02-27T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.91
180035,Locking,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180035,Locking,2024-02-27T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.05
180035,Locking,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180035,Locking,2024-02-27T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.24
180035,Locking,2024-02-27T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.29
180035,Locking,2024-02-27T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.65
180035,Locking,2024-02-27T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
180035,Locking,2024-02-27T16:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
180035,Locking,2024-02-27T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.67
180035,Locking,2024-02-27T16:00:00.000+00:00,busbar,,L1 Active Power,kW,32.25
180035,Locking,2024-02-27T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
180035,Locking,2024-02-27T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
180035,Locking,2024-02-27T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.4
180035,Locking,2024-02-27T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.99
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,5,N Current (RMS),A,5.5
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,4,N Current (RMS),A,2.1
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.78
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.64
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.91
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,3,N Current (RMS),A,17.4
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,34.4
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.95
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.72
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,2,N Current (RMS),A,51.6
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,43.1
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.0
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.84
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.57
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.99
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.15
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.08
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,1,N Current (RMS),A,19.6
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.1
180035,Locking,2024-02-27T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.1
180035,Locking,2024-02-27T15:50:00.000+00:00,transformer,,Temperature,C,13.5
180035,Locking,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180035,Locking,2024-02-27T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.51
180035,Locking,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180035,Locking,2024-02-27T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.43
180035,Locking,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
180035,Locking,2024-02-27T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.44
180035,Locking,2024-02-27T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.37
180035,Locking,2024-02-27T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
180035,Locking,2024-02-27T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
180035,Locking,2024-02-27T15:50:00.000+00:00,busbar,,L3 Active Power,kW,4.74
180035,Locking,2024-02-27T15:50:00.000+00:00,busbar,,L2 Active Power,kW,13.3
180035,Locking,2024-02-27T15:50:00.000+00:00,busbar,,L1 Active Power,kW,34.41
180035,Locking,2024-02-27T15:50:00.000+00:00,busbar,,N Current (RMS),A,82.9
180035,Locking,2024-02-27T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,27.6
180035,Locking,2024-02-27T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
180035,Locking,2024-02-27T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,149.2
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.22
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.39
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,5,N Current (RMS),A,2.9
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.7
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.05
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,8.52
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,3,N Current (RMS),A,16.1
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.4
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,42.7
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,36.8
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.94
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.87
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.77
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,10.63
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,2,N Current (RMS),A,35.9
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.2
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,47.3
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.21
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.15
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.94
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.21
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.18
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,1,N Current (RMS),A,19.4
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,40.3
180035,Locking,2024-02-27T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.6
180035,Locking,2024-02-27T15:40:00.000+00:00,transformer,,Temperature,C,13.5
180035,Locking,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180035,Locking,2024-02-27T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
180035,Locking,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180035,Locking,2024-02-27T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
180035,Locking,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
180035,Locking,2024-02-27T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
180035,Locking,2024-02-27T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.1
180035,Locking,2024-02-27T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
180035,Locking,2024-02-27T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
180035,Locking,2024-02-27T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.95
180035,Locking,2024-02-27T15:40:00.000+00:00,busbar,,L2 Active Power,kW,12.73
180035,Locking,2024-02-27T15:40:00.000+00:00,busbar,,L1 Active Power,kW,28.73
180035,Locking,2024-02-27T15:40:00.000+00:00,busbar,,N Current (RMS),A,65.3
180035,Locking,2024-02-27T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
180035,Locking,2024-02-27T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,68.9
180035,Locking,2024-02-27T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,125.8
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.96
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.24
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.41
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,5,N Current (RMS),A,5.4
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.3
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.49
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.93
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.76
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,3,N Current (RMS),A,13.5
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.1
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.06
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.81
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.85
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,2,N Current (RMS),A,33.6
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,34.3
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.23
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.47
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.13
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.48
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.66
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,29.5
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.1
180035,Locking,2024-02-27T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.4
180035,Locking,2024-02-27T15:30:00.000+00:00,transformer,,Temperature,C,13.6
180035,Locking,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180035,Locking,2024-02-27T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
180035,Locking,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180035,Locking,2024-02-27T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
180035,Locking,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
180035,Locking,2024-02-27T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.85
180035,Locking,2024-02-27T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.65
180035,Locking,2024-02-27T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
180035,Locking,2024-02-27T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
180035,Locking,2024-02-27T15:30:00.000+00:00,busbar,,L3 Active Power,kW,9.9
180035,Locking,2024-02-27T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.26
180035,Locking,2024-02-27T15:30:00.000+00:00,busbar,,L1 Active Power,kW,25.33
180035,Locking,2024-02-27T15:30:00.000+00:00,busbar,,N Current (RMS),A,55.7
180035,Locking,2024-02-27T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
180035,Locking,2024-02-27T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
180035,Locking,2024-02-27T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.22
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.66
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,5,N Current (RMS),A,4.4
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.11
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.91
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,3,N Current (RMS),A,19.0
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.2
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.2
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.6
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.22
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.38
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,2,N Current (RMS),A,37.4
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.8
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,50.4
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.89
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.25
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.54
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.29
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.08
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.07
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,1,N Current (RMS),A,24.3
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
180035,Locking,2024-02-27T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.0
180035,Locking,2024-02-27T15:20:00.000+00:00,transformer,,Temperature,C,13.5
180035,Locking,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180035,Locking,2024-02-27T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
180035,Locking,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180035,Locking,2024-02-27T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.72
180035,Locking,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
180035,Locking,2024-02-27T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
180035,Locking,2024-02-27T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
180035,Locking,2024-02-27T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.23
180035,Locking,2024-02-27T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.07
180035,Locking,2024-02-27T15:20:00.000+00:00,busbar,,L3 Active Power,kW,8.62
180035,Locking,2024-02-27T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.23
180035,Locking,2024-02-27T15:20:00.000+00:00,busbar,,L1 Active Power,kW,32.23
180035,Locking,2024-02-27T15:20:00.000+00:00,busbar,,N Current (RMS),A,73.2
180035,Locking,2024-02-27T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
180035,Locking,2024-02-27T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.2
180035,Locking,2024-02-27T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,138.8
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.57
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,5,N Current (RMS),A,6.6
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,4,N Current (RMS),A,1.9
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.34
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.13
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.46
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,39.5
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.6
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,36.1
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.42
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.49
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.96
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,11.22
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,2,N Current (RMS),A,31.4
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.4
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.06
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.48
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.27
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.54
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.28
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,1,N Current (RMS),A,14.6
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
180035,Locking,2024-02-27T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.7
180035,Locking,2024-02-27T15:10:00.000+00:00,transformer,,Temperature,C,13.4
180035,Locking,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180035,Locking,2024-02-27T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.94
180035,Locking,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
180035,Locking,2024-02-27T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.49
180035,Locking,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
180035,Locking,2024-02-27T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
180035,Locking,2024-02-27T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.44
180035,Locking,2024-02-27T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.05
180035,Locking,2024-02-27T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.35
180035,Locking,2024-02-27T15:10:00.000+00:00,busbar,,L3 Active Power,kW,11.84
180035,Locking,2024-02-27T15:10:00.000+00:00,busbar,,L2 Active Power,kW,5.68
180035,Locking,2024-02-27T15:10:00.000+00:00,busbar,,L1 Active Power,kW,26.57
180035,Locking,2024-02-27T15:10:00.000+00:00,busbar,,N Current (RMS),A,58.5
180035,Locking,2024-02-27T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
180035,Locking,2024-02-27T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,41.9
180035,Locking,2024-02-27T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.03
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,5,N Current (RMS),A,6.8
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.7
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,4,N Current (RMS),A,1.8
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,7.9
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.18
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.37
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,3,N Current (RMS),A,13.8
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,33.8
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.0
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.55
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.44
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,2,N Current (RMS),A,37.7
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.5
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.21
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.2
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.77
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.06
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,1,N Current (RMS),A,13.4
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,19.1
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
180035,Locking,2024-02-27T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.7
180035,Locking,2024-02-27T15:00:00.000+00:00,transformer,,Temperature,C,13.4
180035,Locking,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180035,Locking,2024-02-27T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.42
180035,Locking,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
180035,Locking,2024-02-27T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
180035,Locking,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
180035,Locking,2024-02-27T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.9
180035,Locking,2024-02-27T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.49
180035,Locking,2024-02-27T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.4
180035,Locking,2024-02-27T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.28
180035,Locking,2024-02-27T15:00:00.000+00:00,busbar,,L3 Active Power,kW,11.78
180035,Locking,2024-02-27T15:00:00.000+00:00,busbar,,L2 Active Power,kW,7.28
180035,Locking,2024-02-27T15:00:00.000+00:00,busbar,,L1 Active Power,kW,28.24
180035,Locking,2024-02-27T15:00:00.000+00:00,busbar,,N Current (RMS),A,61.1
180035,Locking,2024-02-27T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.8
180035,Locking,2024-02-27T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
180035,Locking,2024-02-27T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.07
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.25
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.93
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,5,N Current (RMS),A,7.1
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,4,N Current (RMS),A,1.8
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.51
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
