Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,32.9
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.5
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.18
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.0
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.47
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,2,N Current (RMS),A,27.4
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.8
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.8
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.87
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.09
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.3
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.59
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.29
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,1,N Current (RMS),A,11.5
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.6
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.2
180035,Locking,2024-02-27T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.1
180035,Locking,2024-02-27T14:50:00.000+00:00,transformer,,Temperature,C,13.4
180035,Locking,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180035,Locking,2024-02-27T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.0
180035,Locking,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180035,Locking,2024-02-27T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.32
180035,Locking,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
180035,Locking,2024-02-27T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.51
180035,Locking,2024-02-27T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.18
180035,Locking,2024-02-27T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.03
180035,Locking,2024-02-27T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
180035,Locking,2024-02-27T14:50:00.000+00:00,busbar,,L3 Active Power,kW,11.52
180035,Locking,2024-02-27T14:50:00.000+00:00,busbar,,L2 Active Power,kW,5.73
180035,Locking,2024-02-27T14:50:00.000+00:00,busbar,,L1 Active Power,kW,25.23
180035,Locking,2024-02-27T14:50:00.000+00:00,busbar,,N Current (RMS),A,53.2
180035,Locking,2024-02-27T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.9
180035,Locking,2024-02-27T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
180035,Locking,2024-02-27T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,109.5
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.3
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.84
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,5,N Current (RMS),A,7.2
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.7
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,4,N Current (RMS),A,2.0
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.58
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.65
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.2
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.0
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.48
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.69
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.48
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.85
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.32
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.81
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.69
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,1,N Current (RMS),A,12.6
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
180035,Locking,2024-02-27T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.5
180035,Locking,2024-02-27T14:40:00.000+00:00,transformer,,Temperature,C,13.3
180035,Locking,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180035,Locking,2024-02-27T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.12
180035,Locking,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
180035,Locking,2024-02-27T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
180035,Locking,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
180035,Locking,2024-02-27T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
180035,Locking,2024-02-27T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
180035,Locking,2024-02-27T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.58
180035,Locking,2024-02-27T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
180035,Locking,2024-02-27T14:40:00.000+00:00,busbar,,L3 Active Power,kW,12.4
180035,Locking,2024-02-27T14:40:00.000+00:00,busbar,,L2 Active Power,kW,6.68
180035,Locking,2024-02-27T14:40:00.000+00:00,busbar,,L1 Active Power,kW,26.91
180035,Locking,2024-02-27T14:40:00.000+00:00,busbar,,N Current (RMS),A,57.5
180035,Locking,2024-02-27T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.0
180035,Locking,2024-02-27T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
180035,Locking,2024-02-27T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,116.0
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.23
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,5,N Current (RMS),A,4.0
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.61
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.91
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.12
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.17
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,3,N Current (RMS),A,18.9
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,27.3
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.4
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.83
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.14
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.9
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.2
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,2,N Current (RMS),A,31.5
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,48.4
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.54
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.84
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.68
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.81
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.5
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.3
180035,Locking,2024-02-27T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.6
180035,Locking,2024-02-27T14:30:00.000+00:00,transformer,,Temperature,C,13.2
180035,Locking,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180035,Locking,2024-02-27T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.13
180035,Locking,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180035,Locking,2024-02-27T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
180035,Locking,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
180035,Locking,2024-02-27T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
180035,Locking,2024-02-27T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.94
180035,Locking,2024-02-27T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
180035,Locking,2024-02-27T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.74
180035,Locking,2024-02-27T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.78
180035,Locking,2024-02-27T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.41
180035,Locking,2024-02-27T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
180035,Locking,2024-02-27T14:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
180035,Locking,2024-02-27T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,49.6
180035,Locking,2024-02-27T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
180035,Locking,2024-02-27T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,120.6
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.29
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.73
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,5,N Current (RMS),A,5.5
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,6.5
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,4,N Current (RMS),A,1.9
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.19
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.23
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,10.93
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,3,N Current (RMS),A,21.7
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.2
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.1
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.0
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.67
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.21
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.13
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,52.0
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.02
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.67
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.03
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.47
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.9
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,1,N Current (RMS),A,13.6
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
180035,Locking,2024-02-27T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
180035,Locking,2024-02-27T14:20:00.000+00:00,transformer,,Temperature,C,13.1
180035,Locking,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180035,Locking,2024-02-27T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.91
180035,Locking,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180035,Locking,2024-02-27T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
180035,Locking,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
180035,Locking,2024-02-27T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.01
180035,Locking,2024-02-27T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
180035,Locking,2024-02-27T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.32
180035,Locking,2024-02-27T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.32
180035,Locking,2024-02-27T14:20:00.000+00:00,busbar,,L3 Active Power,kW,9.23
180035,Locking,2024-02-27T14:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
180035,Locking,2024-02-27T14:20:00.000+00:00,busbar,,L1 Active Power,kW,28.72
180035,Locking,2024-02-27T14:20:00.000+00:00,busbar,,N Current (RMS),A,64.9
180035,Locking,2024-02-27T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.3
180035,Locking,2024-02-27T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
180035,Locking,2024-02-27T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,123.3
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.25
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.01
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,5,N Current (RMS),A,4.6
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.36
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.14
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.03
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,3,N Current (RMS),A,23.9
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.6
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,58.6
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.3
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.17
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.14
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.67
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,2,N Current (RMS),A,38.6
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.5
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.44
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.3
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.37
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.75
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.77
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,1,N Current (RMS),A,15.0
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
180035,Locking,2024-02-27T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
180035,Locking,2024-02-27T14:10:00.000+00:00,transformer,,Temperature,C,13.2
180035,Locking,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180035,Locking,2024-02-27T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.01
180035,Locking,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180035,Locking,2024-02-27T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
180035,Locking,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
180035,Locking,2024-02-27T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
180035,Locking,2024-02-27T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
180035,Locking,2024-02-27T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.77
180035,Locking,2024-02-27T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
180035,Locking,2024-02-27T14:10:00.000+00:00,busbar,,L3 Active Power,kW,10.77
180035,Locking,2024-02-27T14:10:00.000+00:00,busbar,,L2 Active Power,kW,10.62
180035,Locking,2024-02-27T14:10:00.000+00:00,busbar,,L1 Active Power,kW,30.12
180035,Locking,2024-02-27T14:10:00.000+00:00,busbar,,N Current (RMS),A,63.6
180035,Locking,2024-02-27T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
180035,Locking,2024-02-27T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,64.3
180035,Locking,2024-02-27T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.8
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.24
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,-0.1
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,5,N Current (RMS),A,3.1
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.3
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.49
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,14.61
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,43.4
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,61.4
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.72
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.85
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.95
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.66
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,2,N Current (RMS),A,33.2
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.0
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.8
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.57
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.68
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.49
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.33
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,1,N Current (RMS),A,15.3
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.5
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
180035,Locking,2024-02-27T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
180035,Locking,2024-02-27T14:00:00.000+00:00,transformer,,Temperature,C,13.7
180035,Locking,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180035,Locking,2024-02-27T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
180035,Locking,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180035,Locking,2024-02-27T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.83
180035,Locking,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
180035,Locking,2024-02-27T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
180035,Locking,2024-02-27T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
180035,Locking,2024-02-27T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.53
180035,Locking,2024-02-27T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
180035,Locking,2024-02-27T14:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
180035,Locking,2024-02-27T14:00:00.000+00:00,busbar,,L2 Active Power,kW,10.33
180035,Locking,2024-02-27T14:00:00.000+00:00,busbar,,L1 Active Power,kW,31.41
180035,Locking,2024-02-27T14:00:00.000+00:00,busbar,,N Current (RMS),A,71.1
180035,Locking,2024-02-27T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
180035,Locking,2024-02-27T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
180035,Locking,2024-02-27T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,134.2
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.22
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.13
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,5,N Current (RMS),A,2.7
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.47
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.18
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.93
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,3,N Current (RMS),A,26.6
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,27.2
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,55.1
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.54
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.21
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.42
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,2,N Current (RMS),A,33.9
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,15.5
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,46.4
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.75
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.16
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.06
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.75
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,1,N Current (RMS),A,12.6
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.4
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.3
180035,Locking,2024-02-27T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
180035,Locking,2024-02-27T13:50:00.000+00:00,transformer,,Temperature,C,14.1
180035,Locking,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180035,Locking,2024-02-27T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.98
180035,Locking,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180035,Locking,2024-02-27T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
180035,Locking,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180035,Locking,2024-02-27T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
180035,Locking,2024-02-27T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.26
180035,Locking,2024-02-27T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
180035,Locking,2024-02-27T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
180035,Locking,2024-02-27T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.0
180035,Locking,2024-02-27T13:50:00.000+00:00,busbar,,L2 Active Power,kW,5.56
180035,Locking,2024-02-27T13:50:00.000+00:00,busbar,,L1 Active Power,kW,28.0
180035,Locking,2024-02-27T13:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
180035,Locking,2024-02-27T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
180035,Locking,2024-02-27T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
180035,Locking,2024-02-27T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,122.0
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.06
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.07
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,5,N Current (RMS),A,7.6
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.0
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,4,N Current (RMS),A,2.3
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.48
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.87
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,3,N Current (RMS),A,27.3
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.18
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.51
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.63
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.91
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.58
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,2,N Current (RMS),A,50.4
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.3
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,74.7
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.98
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.79
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.62
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.32
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.04
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,1,N Current (RMS),A,21.1
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,37.6
180035,Locking,2024-02-27T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.8
180035,Locking,2024-02-27T13:40:00.000+00:00,transformer,,Temperature,C,14.3
180035,Locking,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180035,Locking,2024-02-27T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.55
180035,Locking,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180035,Locking,2024-02-27T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.96
180035,Locking,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180035,Locking,2024-02-27T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.74
180035,Locking,2024-02-27T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.23
180035,Locking,2024-02-27T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.24
180035,Locking,2024-02-27T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
180035,Locking,2024-02-27T13:40:00.000+00:00,busbar,,L3 Active Power,kW,9.57
180035,Locking,2024-02-27T13:40:00.000+00:00,busbar,,L2 Active Power,kW,13.04
180035,Locking,2024-02-27T13:40:00.000+00:00,busbar,,L1 Active Power,kW,32.46
180035,Locking,2024-02-27T13:40:00.000+00:00,busbar,,N Current (RMS),A,77.5
180035,Locking,2024-02-27T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
180035,Locking,2024-02-27T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
180035,Locking,2024-02-27T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,143.2
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.22
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.11
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,5,N Current (RMS),A,4.3
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,4,N Current (RMS),A,1.6
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.0
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,3,N Current (RMS),A,16.8
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,16.7
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.2
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.23
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.48
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.76
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,27.67
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,2,N Current (RMS),A,84.5
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.1
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,118.3
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.79
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.37
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.24
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.01
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
180035,Locking,2024-02-27T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
180035,Locking,2024-02-27T13:30:00.000+00:00,transformer,,Temperature,C,14.3
180035,Locking,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180035,Locking,2024-02-27T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.61
180035,Locking,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180035,Locking,2024-02-27T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.97
180035,Locking,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
180035,Locking,2024-02-27T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.2
180035,Locking,2024-02-27T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
180035,Locking,2024-02-27T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
180035,Locking,2024-02-27T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.58
180035,Locking,2024-02-27T13:30:00.000+00:00,busbar,,L3 Active Power,kW,10.54
180035,Locking,2024-02-27T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.01
180035,Locking,2024-02-27T13:30:00.000+00:00,busbar,,L1 Active Power,kW,41.67
180035,Locking,2024-02-27T13:30:00.000+00:00,busbar,,N Current (RMS),A,114.8
180035,Locking,2024-02-27T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.8
180035,Locking,2024-02-27T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.0
180035,Locking,2024-02-27T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,178.5
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.26
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,5,N Current (RMS),A,3.5
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,4,N Current (RMS),A,1.3
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.18
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,3,N Current (RMS),A,18.1
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.2
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.29
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
