Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.57
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.82
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.4
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,2,N Current (RMS),A,40.4
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.9
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.99
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.22
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.79
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.93
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,1,N Current (RMS),A,14.9
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
180035,Locking,2024-02-27T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
180035,Locking,2024-02-27T13:20:00.000+00:00,transformer,,Temperature,C,14.3
180035,Locking,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180035,Locking,2024-02-27T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.86
180035,Locking,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.21
180035,Locking,2024-02-27T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.08
180035,Locking,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180035,Locking,2024-02-27T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.52
180035,Locking,2024-02-27T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.83
180035,Locking,2024-02-27T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.24
180035,Locking,2024-02-27T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
180035,Locking,2024-02-27T13:20:00.000+00:00,busbar,,L3 Active Power,kW,10.53
180035,Locking,2024-02-27T13:20:00.000+00:00,busbar,,L2 Active Power,kW,7.98
180035,Locking,2024-02-27T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.59
180035,Locking,2024-02-27T13:20:00.000+00:00,busbar,,N Current (RMS),A,64.2
180035,Locking,2024-02-27T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
180035,Locking,2024-02-27T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.3
180035,Locking,2024-02-27T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,122.1
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.39
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.17
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.12
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,5,N Current (RMS),A,6.4
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,4,N Current (RMS),A,1.9
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.21
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.89
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,3,N Current (RMS),A,31.2
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.3
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.0
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.43
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.81
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,7.71
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.62
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.22
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,2,N Current (RMS),A,47.4
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,35.1
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,70.3
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.42
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.05
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.75
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.16
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,1,N Current (RMS),A,16.7
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.9
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
180035,Locking,2024-02-27T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
180035,Locking,2024-02-27T13:10:00.000+00:00,transformer,,Temperature,C,14.3
180035,Locking,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180035,Locking,2024-02-27T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
180035,Locking,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180035,Locking,2024-02-27T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.09
180035,Locking,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180035,Locking,2024-02-27T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.71
180035,Locking,2024-02-27T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
180035,Locking,2024-02-27T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.08
180035,Locking,2024-02-27T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.55
180035,Locking,2024-02-27T13:10:00.000+00:00,busbar,,L3 Active Power,kW,10.95
180035,Locking,2024-02-27T13:10:00.000+00:00,busbar,,L2 Active Power,kW,13.79
180035,Locking,2024-02-27T13:10:00.000+00:00,busbar,,L1 Active Power,kW,31.88
180035,Locking,2024-02-27T13:10:00.000+00:00,busbar,,N Current (RMS),A,74.2
180035,Locking,2024-02-27T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
180035,Locking,2024-02-27T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,65.0
180035,Locking,2024-02-27T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,138.6
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.2
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.19
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,5,N Current (RMS),A,8.1
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,7.7
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,4,N Current (RMS),A,2.1
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.59
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.9
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.83
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,3,N Current (RMS),A,19.6
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.8
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,38.6
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.8
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.86
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.56
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.25
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.03
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,2,N Current (RMS),A,59.5
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.6
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.5
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.84
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.13
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.34
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.13
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.14
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,1,N Current (RMS),A,20.5
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,19.8
180035,Locking,2024-02-27T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
180035,Locking,2024-02-27T13:00:00.000+00:00,transformer,,Temperature,C,14.1
180035,Locking,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180035,Locking,2024-02-27T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.26
180035,Locking,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
180035,Locking,2024-02-27T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.58
180035,Locking,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
180035,Locking,2024-02-27T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
180035,Locking,2024-02-27T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.04
180035,Locking,2024-02-27T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.55
180035,Locking,2024-02-27T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
180035,Locking,2024-02-27T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
180035,Locking,2024-02-27T13:00:00.000+00:00,busbar,,L2 Active Power,kW,6.2
180035,Locking,2024-02-27T13:00:00.000+00:00,busbar,,L1 Active Power,kW,32.86
180035,Locking,2024-02-27T13:00:00.000+00:00,busbar,,N Current (RMS),A,87.1
180035,Locking,2024-02-27T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
180035,Locking,2024-02-27T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.1
180035,Locking,2024-02-27T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.3
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.18
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,5,N Current (RMS),A,7.0
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,4,N Current (RMS),A,2.4
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,3,N Current (RMS),A,20.2
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.3
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,28.3
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.6
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.75
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.54
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,18.75
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,2,N Current (RMS),A,68.9
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,80.8
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.78
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.6
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.82
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.23
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.27
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,1,N Current (RMS),A,24.3
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.9
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.5
180035,Locking,2024-02-27T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,44.9
180035,Locking,2024-02-27T12:50:00.000+00:00,transformer,,Temperature,C,13.7
180035,Locking,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180035,Locking,2024-02-27T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
180035,Locking,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180035,Locking,2024-02-27T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
180035,Locking,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180035,Locking,2024-02-27T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.0
180035,Locking,2024-02-27T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
180035,Locking,2024-02-27T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.21
180035,Locking,2024-02-27T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
180035,Locking,2024-02-27T12:50:00.000+00:00,busbar,,L3 Active Power,kW,5.93
180035,Locking,2024-02-27T12:50:00.000+00:00,busbar,,L2 Active Power,kW,4.92
180035,Locking,2024-02-27T12:50:00.000+00:00,busbar,,L1 Active Power,kW,37.91
180035,Locking,2024-02-27T12:50:00.000+00:00,busbar,,N Current (RMS),A,107.1
180035,Locking,2024-02-27T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.8
180035,Locking,2024-02-27T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.9
180035,Locking,2024-02-27T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,163.8
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.26
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,5,N Current (RMS),A,5.9
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,4,N Current (RMS),A,2.3
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.27
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.94
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,3,N Current (RMS),A,19.0
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.79
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.42
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,0.99
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.47
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,2,N Current (RMS),A,75.4
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.1
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,87.9
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.36
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.85
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.67
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.93
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.85
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,1,N Current (RMS),A,16.2
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
180035,Locking,2024-02-27T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,35.3
180035,Locking,2024-02-27T12:40:00.000+00:00,transformer,,Temperature,C,13.5
180035,Locking,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
180035,Locking,2024-02-27T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.24
180035,Locking,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180035,Locking,2024-02-27T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.7
180035,Locking,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180035,Locking,2024-02-27T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
180035,Locking,2024-02-27T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
180035,Locking,2024-02-27T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.17
180035,Locking,2024-02-27T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.61
180035,Locking,2024-02-27T12:40:00.000+00:00,busbar,,L3 Active Power,kW,4.0
180035,Locking,2024-02-27T12:40:00.000+00:00,busbar,,L2 Active Power,kW,5.25
180035,Locking,2024-02-27T12:40:00.000+00:00,busbar,,L1 Active Power,kW,35.66
180035,Locking,2024-02-27T12:40:00.000+00:00,busbar,,N Current (RMS),A,103.3
180035,Locking,2024-02-27T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.8
180035,Locking,2024-02-27T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
180035,Locking,2024-02-27T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,153.9
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.28
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,5,N Current (RMS),A,4.7
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,4,N Current (RMS),A,1.7
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.73
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.01
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.84
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,3,N Current (RMS),A,18.5
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.5
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,-0.68
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,-2.06
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.26
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,2,N Current (RMS),A,70.2
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,4.9
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,72.5
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.17
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,1.5
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.53
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.22
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-0.99
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,1,N Current (RMS),A,26.4
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.5
180035,Locking,2024-02-27T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
180035,Locking,2024-02-27T12:30:00.000+00:00,transformer,,Temperature,C,12.9
180035,Locking,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180035,Locking,2024-02-27T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.11
180035,Locking,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180035,Locking,2024-02-27T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.28
180035,Locking,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180035,Locking,2024-02-27T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.44
180035,Locking,2024-02-27T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.12
180035,Locking,2024-02-27T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
180035,Locking,2024-02-27T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.54
180035,Locking,2024-02-27T12:30:00.000+00:00,busbar,,L3 Active Power,kW,3.58
180035,Locking,2024-02-27T12:30:00.000+00:00,busbar,,L2 Active Power,kW,0.26
180035,Locking,2024-02-27T12:30:00.000+00:00,busbar,,L1 Active Power,kW,28.79
180035,Locking,2024-02-27T12:30:00.000+00:00,busbar,,N Current (RMS),A,108.5
180035,Locking,2024-02-27T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
180035,Locking,2024-02-27T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,20.9
180035,Locking,2024-02-27T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.5
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.19
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,5,N Current (RMS),A,5.0
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.2
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.56
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.34
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,3,N Current (RMS),A,16.3
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,26.1
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,20.3
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,-1.63
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,-4.58
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.9
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,2,N Current (RMS),A,71.0
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.7
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.0
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.2
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,0.35
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,5.24
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.35
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,0.74
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,0.78
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.16
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,1,N Current (RMS),A,37.1
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,10.5
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
180035,Locking,2024-02-27T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.3
180035,Locking,2024-02-27T12:20:00.000+00:00,transformer,,Temperature,C,12.0
180035,Locking,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180035,Locking,2024-02-27T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
180035,Locking,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180035,Locking,2024-02-27T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.56
180035,Locking,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
180035,Locking,2024-02-27T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.62
180035,Locking,2024-02-27T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
180035,Locking,2024-02-27T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
180035,Locking,2024-02-27T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
180035,Locking,2024-02-27T12:20:00.000+00:00,busbar,,L3 Active Power,kW,4.79
180035,Locking,2024-02-27T12:20:00.000+00:00,busbar,,L2 Active Power,kW,0.98
180035,Locking,2024-02-27T12:20:00.000+00:00,busbar,,L1 Active Power,kW,25.46
180035,Locking,2024-02-27T12:20:00.000+00:00,busbar,,N Current (RMS),A,112.4
180035,Locking,2024-02-27T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
180035,Locking,2024-02-27T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
180035,Locking,2024-02-27T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,112.1
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.95
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,5,N Current (RMS),A,5.7
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.33
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,4,N Current (RMS),A,2.0
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.01
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.48
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.39
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,3,N Current (RMS),A,16.6
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,16.3
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.5
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.41
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,26.7
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,2,N Current (RMS),A,98.5
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,9.9
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,112.5
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.69
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.17
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.39
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.17
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.45
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.99
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,1,N Current (RMS),A,23.0
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.4
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
180035,Locking,2024-02-27T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
180035,Locking,2024-02-27T12:10:00.000+00:00,transformer,,Temperature,C,11.6
180035,Locking,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180035,Locking,2024-02-27T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
180035,Locking,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180035,Locking,2024-02-27T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
180035,Locking,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180035,Locking,2024-02-27T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.87
180035,Locking,2024-02-27T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.12
180035,Locking,2024-02-27T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
180035,Locking,2024-02-27T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
180035,Locking,2024-02-27T12:10:00.000+00:00,busbar,,L3 Active Power,kW,5.57
180035,Locking,2024-02-27T12:10:00.000+00:00,busbar,,L2 Active Power,kW,3.02
180035,Locking,2024-02-27T12:10:00.000+00:00,busbar,,L1 Active Power,kW,41.75
180035,Locking,2024-02-27T12:10:00.000+00:00,busbar,,N Current (RMS),A,132.8
180035,Locking,2024-02-27T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
180035,Locking,2024-02-27T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,23.5
180035,Locking,2024-02-27T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,176.2
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.13
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.37
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.92
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.29
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,5,N Current (RMS),A,6.1
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.7
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.29
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.14
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.13
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,4,N Current (RMS),A,1.6
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,1.8
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.9
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.72
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,3,N Current (RMS),A,13.3
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.0
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.1
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.96
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,0.5
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,19.05
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,2,N Current (RMS),A,75.9
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,9.5
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,88.6
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.99
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.12
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.37
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.69
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.02
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.34
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,1,N Current (RMS),A,24.1
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.4
180035,Locking,2024-02-27T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
180035,Locking,2024-02-27T12:00:00.000+00:00,transformer,,Temperature,C,11.2
180035,Locking,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180035,Locking,2024-02-27T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
180035,Locking,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180035,Locking,2024-02-27T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
180035,Locking,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
180035,Locking,2024-02-27T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
180035,Locking,2024-02-27T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.73
180035,Locking,2024-02-27T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
180035,Locking,2024-02-27T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.61
180035,Locking,2024-02-27T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.24
180035,Locking,2024-02-27T12:00:00.000+00:00,busbar,,L2 Active Power,kW,1.69
180035,Locking,2024-02-27T12:00:00.000+00:00,busbar,,L1 Active Power,kW,22.47
180035,Locking,2024-02-27T12:00:00.000+00:00,busbar,,N Current (RMS),A,86.6
180035,Locking,2024-02-27T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,26.9
180035,Locking,2024-02-27T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,22.7
180035,Locking,2024-02-27T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
180035,Locking,2024-02-27T11:50:00.000+00:00,transformer,,Temperature,C,10.9
180035,Locking,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180035,Locking,2024-02-27T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
180035,Locking,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180035,Locking,2024-02-27T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.21
180035,Locking,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180035,Locking,2024-02-27T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
180035,Locking,2024-02-27T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180035,Locking,2024-02-27T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-27T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-27T11:50:00.000+00:00,busbar,,L3 Active Power,kW,0.0
180035,Locking,2024-02-27T11:50:00.000+00:00,busbar,,L2 Active Power,kW,0.0
180035,Locking,2024-02-27T11:50:00.000+00:00,busbar,,L1 Active Power,kW,0.0
180035,Locking,2024-02-27T11:50:00.000+00:00,busbar,,N Current (RMS),A,0.0
180035,Locking,2024-02-27T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,0.0
180035,Locking,2024-02-27T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,0.0
180035,Locking,2024-02-27T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,0.0
180035,Locking,2024-02-27T11:40:00.000+00:00,transformer,,Temperature,C,10.6
180035,Locking,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180035,Locking,2024-02-27T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.8
180035,Locking,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180035,Locking,2024-02-27T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
180035,Locking,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
180035,Locking,2024-02-27T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
180035,Locking,2024-02-27T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.0
180035,Locking,2024-02-27T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-27T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-27T11:40:00.000+00:00,busbar,,L3 Active Power,kW,0.0
180035,Locking,2024-02-27T11:40:00.000+00:00,busbar,,L2 Active Power,kW,0.0
180035,Locking,2024-02-27T11:40:00.000+00:00,busbar,,L1 Active Power,kW,0.0
180035,Locking,2024-02-27T11:40:00.000+00:00,busbar,,N Current (RMS),A,0.0
180035,Locking,2024-02-27T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,0.0
180035,Locking,2024-02-27T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,0.0
180035,Locking,2024-02-27T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,0.0
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
