Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.23
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,5,N Current (RMS),A,7.9
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.01
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.5
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.33
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.07
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.73
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.06
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,2,N Current (RMS),A,26.7
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.72
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.7
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.68
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.94
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,1,N Current (RMS),A,25.8
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,34.2
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
180035,Locking,2024-02-28T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
180035,Locking,2024-02-28T23:50:00.000+00:00,transformer,,Temperature,C,15.6
180035,Locking,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
180035,Locking,2024-02-28T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.41
180035,Locking,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
180035,Locking,2024-02-28T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
180035,Locking,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
180035,Locking,2024-02-28T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
180035,Locking,2024-02-28T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.5
180035,Locking,2024-02-28T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.57
180035,Locking,2024-02-28T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
180035,Locking,2024-02-28T23:50:00.000+00:00,busbar,,L3 Active Power,kW,5.33
180035,Locking,2024-02-28T23:50:00.000+00:00,busbar,,L2 Active Power,kW,8.24
180035,Locking,2024-02-28T23:50:00.000+00:00,busbar,,L1 Active Power,kW,20.41
180035,Locking,2024-02-28T23:50:00.000+00:00,busbar,,N Current (RMS),A,54.5
180035,Locking,2024-02-28T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
180035,Locking,2024-02-28T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,40.3
180035,Locking,2024-02-28T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,88.9
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.86
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.23
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.67
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,5,N Current (RMS),A,8.0
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,8.2
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.77
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.65
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.55
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.13
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.49
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.72
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,2,N Current (RMS),A,29.2
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.3
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.56
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.55
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.29
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.54
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,1,N Current (RMS),A,13.2
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.3
180035,Locking,2024-02-28T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
180035,Locking,2024-02-28T23:40:00.000+00:00,transformer,,Temperature,C,15.6
180035,Locking,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
180035,Locking,2024-02-28T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.53
180035,Locking,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
180035,Locking,2024-02-28T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.9
180035,Locking,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.82
180035,Locking,2024-02-28T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
180035,Locking,2024-02-28T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
180035,Locking,2024-02-28T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.21
180035,Locking,2024-02-28T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
180035,Locking,2024-02-28T23:40:00.000+00:00,busbar,,L3 Active Power,kW,8.14
180035,Locking,2024-02-28T23:40:00.000+00:00,busbar,,L2 Active Power,kW,8.04
180035,Locking,2024-02-28T23:40:00.000+00:00,busbar,,L1 Active Power,kW,23.19
180035,Locking,2024-02-28T23:40:00.000+00:00,busbar,,N Current (RMS),A,50.8
180035,Locking,2024-02-28T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.7
180035,Locking,2024-02-28T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
180035,Locking,2024-02-28T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.3
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.85
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.75
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,5,N Current (RMS),A,9.0
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,11.9
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,4,N Current (RMS),A,1.9
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.34
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,3,N Current (RMS),A,12.7
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.9
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.43
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,2,N Current (RMS),A,40.9
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,57.3
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.65
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.06
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.64
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.62
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.34
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.8
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.6
180035,Locking,2024-02-28T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.1
180035,Locking,2024-02-28T23:30:00.000+00:00,transformer,,Temperature,C,15.7
180035,Locking,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
180035,Locking,2024-02-28T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
180035,Locking,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
180035,Locking,2024-02-28T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
180035,Locking,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
180035,Locking,2024-02-28T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.24
180035,Locking,2024-02-28T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.17
180035,Locking,2024-02-28T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
180035,Locking,2024-02-28T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
180035,Locking,2024-02-28T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.27
180035,Locking,2024-02-28T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.67
180035,Locking,2024-02-28T23:30:00.000+00:00,busbar,,L1 Active Power,kW,27.08
180035,Locking,2024-02-28T23:30:00.000+00:00,busbar,,N Current (RMS),A,61.8
180035,Locking,2024-02-28T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
180035,Locking,2024-02-28T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
180035,Locking,2024-02-28T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.1
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.82
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.37
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,5,N Current (RMS),A,7.5
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.74
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,3,N Current (RMS),A,13.6
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.2
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.3
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.92
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,2,N Current (RMS),A,44.3
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.7
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,62.8
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.08
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.19
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.6
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.55
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.51
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,1,N Current (RMS),A,16.7
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.3
180035,Locking,2024-02-28T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
180035,Locking,2024-02-28T23:20:00.000+00:00,transformer,,Temperature,C,15.9
180035,Locking,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
180035,Locking,2024-02-28T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.79
180035,Locking,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
180035,Locking,2024-02-28T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.03
180035,Locking,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
180035,Locking,2024-02-28T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
180035,Locking,2024-02-28T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.6
180035,Locking,2024-02-28T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.21
180035,Locking,2024-02-28T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
180035,Locking,2024-02-28T23:20:00.000+00:00,busbar,,L3 Active Power,kW,8.25
180035,Locking,2024-02-28T23:20:00.000+00:00,busbar,,L2 Active Power,kW,8.38
180035,Locking,2024-02-28T23:20:00.000+00:00,busbar,,L1 Active Power,kW,26.36
180035,Locking,2024-02-28T23:20:00.000+00:00,busbar,,N Current (RMS),A,55.1
180035,Locking,2024-02-28T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
180035,Locking,2024-02-28T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,45.8
180035,Locking,2024-02-28T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.11
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.89
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.36
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.36
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,5,N Current (RMS),A,7.4
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.17
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.82
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.67
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,3,N Current (RMS),A,15.1
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,41.5
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,33.1
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.4
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.18
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,2,N Current (RMS),A,48.6
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,19.9
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,68.4
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.92
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.45
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.16
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.52
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.55
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,1,N Current (RMS),A,17.0
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.1
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
180035,Locking,2024-02-28T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.3
180035,Locking,2024-02-28T23:10:00.000+00:00,transformer,,Temperature,C,16.0
180035,Locking,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
180035,Locking,2024-02-28T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.95
180035,Locking,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
180035,Locking,2024-02-28T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.03
180035,Locking,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
180035,Locking,2024-02-28T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.66
180035,Locking,2024-02-28T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
180035,Locking,2024-02-28T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
180035,Locking,2024-02-28T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
180035,Locking,2024-02-28T23:10:00.000+00:00,busbar,,L3 Active Power,kW,9.41
180035,Locking,2024-02-28T23:10:00.000+00:00,busbar,,L2 Active Power,kW,11.0
180035,Locking,2024-02-28T23:10:00.000+00:00,busbar,,L1 Active Power,kW,28.8
180035,Locking,2024-02-28T23:10:00.000+00:00,busbar,,N Current (RMS),A,57.8
180035,Locking,2024-02-28T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
180035,Locking,2024-02-28T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
180035,Locking,2024-02-28T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,123.5
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.85
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,5,N Current (RMS),A,6.9
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.5
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.45
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.47
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.4
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,45.9
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.07
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.39
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,5.83
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.68
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,2,N Current (RMS),A,40.3
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.6
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,25.3
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.69
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.48
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.89
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.51
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.95
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,1,N Current (RMS),A,15.4
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.8
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
180035,Locking,2024-02-28T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
180035,Locking,2024-02-28T23:00:00.000+00:00,transformer,,Temperature,C,16.1
180035,Locking,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
180035,Locking,2024-02-28T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.25
180035,Locking,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
180035,Locking,2024-02-28T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
180035,Locking,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
180035,Locking,2024-02-28T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
180035,Locking,2024-02-28T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.49
180035,Locking,2024-02-28T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
180035,Locking,2024-02-28T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
180035,Locking,2024-02-28T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.68
180035,Locking,2024-02-28T23:00:00.000+00:00,busbar,,L2 Active Power,kW,11.38
180035,Locking,2024-02-28T23:00:00.000+00:00,busbar,,L1 Active Power,kW,31.14
180035,Locking,2024-02-28T23:00:00.000+00:00,busbar,,N Current (RMS),A,56.2
180035,Locking,2024-02-28T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,56.6
180035,Locking,2024-02-28T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,64.4
180035,Locking,2024-02-28T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.2
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.08
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,5,N Current (RMS),A,4.9
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,6.2
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,4,N Current (RMS),A,1.7
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.03
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.28
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.74
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,3,N Current (RMS),A,15.2
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,26.0
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.3
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.71
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,2,N Current (RMS),A,35.2
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.2
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,52.7
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.73
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.04
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.55
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.35
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.84
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.61
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.0
180035,Locking,2024-02-28T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.1
180035,Locking,2024-02-28T22:50:00.000+00:00,transformer,,Temperature,C,16.1
180035,Locking,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
180035,Locking,2024-02-28T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
180035,Locking,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.73
180035,Locking,2024-02-28T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
180035,Locking,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.89
180035,Locking,2024-02-28T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
180035,Locking,2024-02-28T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.85
180035,Locking,2024-02-28T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.23
180035,Locking,2024-02-28T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
180035,Locking,2024-02-28T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.6
180035,Locking,2024-02-28T22:50:00.000+00:00,busbar,,L2 Active Power,kW,10.46
180035,Locking,2024-02-28T22:50:00.000+00:00,busbar,,L1 Active Power,kW,27.79
180035,Locking,2024-02-28T22:50:00.000+00:00,busbar,,N Current (RMS),A,65.8
180035,Locking,2024-02-28T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
180035,Locking,2024-02-28T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.6
180035,Locking,2024-02-28T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.5
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.64
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,5,N Current (RMS),A,8.7
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,4,N Current (RMS),A,2.5
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.31
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.45
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.14
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.88
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.86
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,3,N Current (RMS),A,20.4
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.7
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.6
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.65
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.18
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.89
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,2,N Current (RMS),A,41.8
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.2
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.27
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.86
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.5
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.15
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.42
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,1,N Current (RMS),A,25.2
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
180035,Locking,2024-02-28T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.8
180035,Locking,2024-02-28T22:40:00.000+00:00,transformer,,Temperature,C,16.2
180035,Locking,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
180035,Locking,2024-02-28T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
180035,Locking,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
180035,Locking,2024-02-28T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.83
180035,Locking,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
180035,Locking,2024-02-28T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
180035,Locking,2024-02-28T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.6
180035,Locking,2024-02-28T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.94
180035,Locking,2024-02-28T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.78
180035,Locking,2024-02-28T22:40:00.000+00:00,busbar,,L3 Active Power,kW,5.58
180035,Locking,2024-02-28T22:40:00.000+00:00,busbar,,L2 Active Power,kW,10.13
180035,Locking,2024-02-28T22:40:00.000+00:00,busbar,,L1 Active Power,kW,29.79
180035,Locking,2024-02-28T22:40:00.000+00:00,busbar,,N Current (RMS),A,76.8
180035,Locking,2024-02-28T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.2
180035,Locking,2024-02-28T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
180035,Locking,2024-02-28T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.44
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,5,N Current (RMS),A,4.9
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.8
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,4,N Current (RMS),A,1.9
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.69
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,9.96
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.34
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,3,N Current (RMS),A,21.3
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.9
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,39.7
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.73
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.01
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.04
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,2,N Current (RMS),A,43.3
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,18.2
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,60.3
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.03
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.85
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.32
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.84
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.33
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,1,N Current (RMS),A,13.6
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.5
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.8
180035,Locking,2024-02-28T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.9
180035,Locking,2024-02-28T22:30:00.000+00:00,transformer,,Temperature,C,16.3
180035,Locking,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
180035,Locking,2024-02-28T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
180035,Locking,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
180035,Locking,2024-02-28T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
180035,Locking,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.87
180035,Locking,2024-02-28T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
180035,Locking,2024-02-28T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.48
180035,Locking,2024-02-28T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
180035,Locking,2024-02-28T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
180035,Locking,2024-02-28T22:30:00.000+00:00,busbar,,L3 Active Power,kW,6.37
180035,Locking,2024-02-28T22:30:00.000+00:00,busbar,,L2 Active Power,kW,9.52
180035,Locking,2024-02-28T22:30:00.000+00:00,busbar,,L1 Active Power,kW,29.54
180035,Locking,2024-02-28T22:30:00.000+00:00,busbar,,N Current (RMS),A,68.8
180035,Locking,2024-02-28T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,36.7
180035,Locking,2024-02-28T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,55.8
180035,Locking,2024-02-28T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,126.8
180035,Locking,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
180035,Locking,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
180035,Locking,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
180035,Locking,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.53
180035,Locking,2024-02-28T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.56
180035,Locking,2024-02-28T22:20:00.000+00:00,feeder,5,N Current (RMS),A,8.5
180035,Locking,2024-02-28T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
180035,Locking,2024-02-28T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
