Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,4,N Current (RMS),A,1.8
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.57
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.0
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.21
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,13.62
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.1
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,57.1
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.43
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,20.92
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,2,N Current (RMS),A,63.7
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.0
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,88.1
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.46
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.95
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.72
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.44
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.44
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.57
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,1,N Current (RMS),A,17.3
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
180035,Locking,2024-02-28T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
180035,Locking,2024-02-28T20:50:00.000+00:00,transformer,,Temperature,C,16.9
180035,Locking,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
180035,Locking,2024-02-28T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.48
180035,Locking,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
180035,Locking,2024-02-28T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
180035,Locking,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
180035,Locking,2024-02-28T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
180035,Locking,2024-02-28T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.93
180035,Locking,2024-02-28T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.61
180035,Locking,2024-02-28T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.89
180035,Locking,2024-02-28T20:50:00.000+00:00,busbar,,L3 Active Power,kW,8.18
180035,Locking,2024-02-28T20:50:00.000+00:00,busbar,,L2 Active Power,kW,8.65
180035,Locking,2024-02-28T20:50:00.000+00:00,busbar,,L1 Active Power,kW,42.44
180035,Locking,2024-02-28T20:50:00.000+00:00,busbar,,N Current (RMS),A,99.3
180035,Locking,2024-02-28T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.7
180035,Locking,2024-02-28T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
180035,Locking,2024-02-28T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,179.6
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.49
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.42
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,5,N Current (RMS),A,3.5
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,4,N Current (RMS),A,1.8
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.33
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,12.58
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.18
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.81
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,3,N Current (RMS),A,21.7
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,53.3
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,43.3
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,57.6
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.97
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.53
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,26.52
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,2,N Current (RMS),A,81.2
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,20.8
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.3
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,111.4
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.63
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.54
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.1
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.4
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.46
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,1,N Current (RMS),A,20.8
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.1
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.1
180035,Locking,2024-02-28T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
180035,Locking,2024-02-28T20:40:00.000+00:00,transformer,,Temperature,C,17.0
180035,Locking,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
180035,Locking,2024-02-28T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
180035,Locking,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
180035,Locking,2024-02-28T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
180035,Locking,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
180035,Locking,2024-02-28T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.41
180035,Locking,2024-02-28T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
180035,Locking,2024-02-28T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.89
180035,Locking,2024-02-28T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
180035,Locking,2024-02-28T20:40:00.000+00:00,busbar,,L3 Active Power,kW,14.31
180035,Locking,2024-02-28T20:40:00.000+00:00,busbar,,L2 Active Power,kW,11.81
180035,Locking,2024-02-28T20:40:00.000+00:00,busbar,,L1 Active Power,kW,50.29
180035,Locking,2024-02-28T20:40:00.000+00:00,busbar,,N Current (RMS),A,109.4
180035,Locking,2024-02-28T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.4
180035,Locking,2024-02-28T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,65.1
180035,Locking,2024-02-28T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,211.2
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.31
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.4
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.6
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,5,N Current (RMS),A,7.2
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,8.9
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,4,N Current (RMS),A,2.6
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.88
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,18.11
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.88
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,3,N Current (RMS),A,37.1
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,78.5
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.0
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.59
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.38
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,2,N Current (RMS),A,81.9
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,33.5
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,108.1
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,14.44
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.88
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.47
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-7.29
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.58
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.64
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,1,N Current (RMS),A,35.1
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,66.8
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,37.5
180035,Locking,2024-02-28T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,46.7
180035,Locking,2024-02-28T20:30:00.000+00:00,transformer,,Temperature,C,17.0
180035,Locking,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
180035,Locking,2024-02-28T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
180035,Locking,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
180035,Locking,2024-02-28T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.1
180035,Locking,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
180035,Locking,2024-02-28T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
180035,Locking,2024-02-28T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.65
180035,Locking,2024-02-28T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.17
180035,Locking,2024-02-28T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
180035,Locking,2024-02-28T20:30:00.000+00:00,busbar,,L3 Active Power,kW,5.74
180035,Locking,2024-02-28T20:30:00.000+00:00,busbar,,L2 Active Power,kW,20.49
180035,Locking,2024-02-28T20:30:00.000+00:00,busbar,,L1 Active Power,kW,52.59
180035,Locking,2024-02-28T20:30:00.000+00:00,busbar,,N Current (RMS),A,124.5
180035,Locking,2024-02-28T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,63.6
180035,Locking,2024-02-28T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,96.1
180035,Locking,2024-02-28T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,219.8
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.25
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.22
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.85
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.08
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,5,N Current (RMS),A,7.8
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.8
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,4,N Current (RMS),A,2.6
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.04
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.93
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.81
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,3,N Current (RMS),A,30.6
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,42.2
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.4
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.69
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.25
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.67
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,2,N Current (RMS),A,50.9
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,35.8
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,74.6
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.18
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.95
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.9
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.0
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.3
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,1,N Current (RMS),A,35.1
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,63.4
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.4
180035,Locking,2024-02-28T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,45.6
180035,Locking,2024-02-28T20:20:00.000+00:00,transformer,,Temperature,C,17.1
180035,Locking,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
180035,Locking,2024-02-28T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
180035,Locking,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
180035,Locking,2024-02-28T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.07
180035,Locking,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
180035,Locking,2024-02-28T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
180035,Locking,2024-02-28T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,13.02
180035,Locking,2024-02-28T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
180035,Locking,2024-02-28T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
180035,Locking,2024-02-28T20:20:00.000+00:00,busbar,,L3 Active Power,kW,3.54
180035,Locking,2024-02-28T20:20:00.000+00:00,busbar,,L2 Active Power,kW,12.57
180035,Locking,2024-02-28T20:20:00.000+00:00,busbar,,L1 Active Power,kW,44.92
180035,Locking,2024-02-28T20:20:00.000+00:00,busbar,,N Current (RMS),A,106.4
180035,Locking,2024-02-28T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,59.4
180035,Locking,2024-02-28T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,71.0
180035,Locking,2024-02-28T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,189.3
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.23
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.62
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,5,N Current (RMS),A,10.5
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,12.7
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,4,N Current (RMS),A,3.3
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.26
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.48
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.7
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,14.0
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,3,N Current (RMS),A,34.0
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.5
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,58.8
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.21
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,2,N Current (RMS),A,62.2
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.7
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,85.1
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.48
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.91
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.51
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.94
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.14
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.23
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,1,N Current (RMS),A,21.8
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,45.9
180035,Locking,2024-02-28T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,49.2
180035,Locking,2024-02-28T20:10:00.000+00:00,transformer,,Temperature,C,17.1
180035,Locking,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
180035,Locking,2024-02-28T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
180035,Locking,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
180035,Locking,2024-02-28T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
180035,Locking,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
180035,Locking,2024-02-28T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
180035,Locking,2024-02-28T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.89
180035,Locking,2024-02-28T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.62
180035,Locking,2024-02-28T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.02
180035,Locking,2024-02-28T20:10:00.000+00:00,busbar,,L3 Active Power,kW,7.76
180035,Locking,2024-02-28T20:10:00.000+00:00,busbar,,L2 Active Power,kW,15.79
180035,Locking,2024-02-28T20:10:00.000+00:00,busbar,,L1 Active Power,kW,48.14
180035,Locking,2024-02-28T20:10:00.000+00:00,busbar,,N Current (RMS),A,114.6
180035,Locking,2024-02-28T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.7
180035,Locking,2024-02-28T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,84.9
180035,Locking,2024-02-28T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.83
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.84
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,5,N Current (RMS),A,10.0
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,13.4
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,4,N Current (RMS),A,3.0
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.98
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.9
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.16
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,3,N Current (RMS),A,36.8
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,29.9
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,77.6
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.91
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.02
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,2,N Current (RMS),A,50.7
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.6
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,76.6
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.59
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.69
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.1
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.48
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.92
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,1,N Current (RMS),A,26.5
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,54.9
180035,Locking,2024-02-28T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.8
180035,Locking,2024-02-28T20:00:00.000+00:00,transformer,,Temperature,C,17.1
180035,Locking,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.47
180035,Locking,2024-02-28T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.26
180035,Locking,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
180035,Locking,2024-02-28T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
180035,Locking,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
180035,Locking,2024-02-28T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
180035,Locking,2024-02-28T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.83
180035,Locking,2024-02-28T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
180035,Locking,2024-02-28T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
180035,Locking,2024-02-28T20:00:00.000+00:00,busbar,,L3 Active Power,kW,8.34
180035,Locking,2024-02-28T20:00:00.000+00:00,busbar,,L2 Active Power,kW,18.65
180035,Locking,2024-02-28T20:00:00.000+00:00,busbar,,L1 Active Power,kW,45.0
180035,Locking,2024-02-28T20:00:00.000+00:00,busbar,,N Current (RMS),A,98.8
180035,Locking,2024-02-28T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
180035,Locking,2024-02-28T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,98.3
180035,Locking,2024-02-28T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,191.6
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.52
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.98
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,5,N Current (RMS),A,9.3
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.4
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,14.0
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,4,N Current (RMS),A,2.8
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.07
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,14.22
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.72
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,3,N Current (RMS),A,26.7
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,39.8
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,60.9
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,62.7
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.52
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.73
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.54
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,2,N Current (RMS),A,46.6
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,27.7
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.2
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.0
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.06
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.31
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.44
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.35
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,12.12
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,1,N Current (RMS),A,30.8
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,58.7
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,53.4
180035,Locking,2024-02-28T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
180035,Locking,2024-02-28T19:50:00.000+00:00,transformer,,Temperature,C,17.1
180035,Locking,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.46
180035,Locking,2024-02-28T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.25
180035,Locking,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
180035,Locking,2024-02-28T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.92
180035,Locking,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
180035,Locking,2024-02-28T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
180035,Locking,2024-02-28T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.11
180035,Locking,2024-02-28T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.73
180035,Locking,2024-02-28T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
180035,Locking,2024-02-28T19:50:00.000+00:00,busbar,,L3 Active Power,kW,10.32
180035,Locking,2024-02-28T19:50:00.000+00:00,busbar,,L2 Active Power,kW,15.08
180035,Locking,2024-02-28T19:50:00.000+00:00,busbar,,L1 Active Power,kW,47.42
180035,Locking,2024-02-28T19:50:00.000+00:00,busbar,,N Current (RMS),A,95.6
180035,Locking,2024-02-28T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,67.4
180035,Locking,2024-02-28T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,85.6
180035,Locking,2024-02-28T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,201.7
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.31
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,5,N Current (RMS),A,5.2
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,4,N Current (RMS),A,2.0
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.05
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.99
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.02
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.14
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,3,N Current (RMS),A,28.3
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.6
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,68.0
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,60.4
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.3
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,9.82
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.88
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,2,N Current (RMS),A,48.5
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,42.4
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.82
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.79
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.57
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.55
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.33
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.52
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,1,N Current (RMS),A,20.7
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,51.6
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
180035,Locking,2024-02-28T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
180035,Locking,2024-02-28T19:40:00.000+00:00,transformer,,Temperature,C,17.1
180035,Locking,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
180035,Locking,2024-02-28T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.14
180035,Locking,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
180035,Locking,2024-02-28T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
180035,Locking,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
180035,Locking,2024-02-28T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
180035,Locking,2024-02-28T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
180035,Locking,2024-02-28T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.3
180035,Locking,2024-02-28T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
180035,Locking,2024-02-28T19:40:00.000+00:00,busbar,,L3 Active Power,kW,10.89
180035,Locking,2024-02-28T19:40:00.000+00:00,busbar,,L2 Active Power,kW,19.9
180035,Locking,2024-02-28T19:40:00.000+00:00,busbar,,L1 Active Power,kW,44.87
180035,Locking,2024-02-28T19:40:00.000+00:00,busbar,,N Current (RMS),A,90.3
180035,Locking,2024-02-28T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,63.9
180035,Locking,2024-02-28T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,98.8
180035,Locking,2024-02-28T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.24
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.52
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,5,N Current (RMS),A,7.0
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,4,N Current (RMS),A,3.0
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.63
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,22.38
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,15.87
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,3,N Current (RMS),A,53.9
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.4
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,96.4
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,11.88
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.07
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,2,N Current (RMS),A,62.3
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,17.3
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,78.0
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.43
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.42
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.69
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.78
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.71
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.52
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,1,N Current (RMS),A,20.7
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,54.8
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.1
180035,Locking,2024-02-28T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
180035,Locking,2024-02-28T19:30:00.000+00:00,transformer,,Temperature,C,17.1
180035,Locking,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180035,Locking,2024-02-28T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.9
180035,Locking,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
180035,Locking,2024-02-28T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.03
180035,Locking,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
180035,Locking,2024-02-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.92
180035,Locking,2024-02-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.65
180035,Locking,2024-02-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.53
180035,Locking,2024-02-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.89
180035,Locking,2024-02-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,3.86
180035,Locking,2024-02-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,29.4
180035,Locking,2024-02-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,44.01
180035,Locking,2024-02-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,131.5
180035,Locking,2024-02-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,47.4
180035,Locking,2024-02-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,133.5
180035,Locking,2024-02-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.52
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,5,N Current (RMS),A,3.9
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,4,N Current (RMS),A,2.6
