Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.76
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,16.5
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,15.14
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,3,N Current (RMS),A,42.3
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,20.8
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,71.1
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,64.6
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.34
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.42
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.34
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.96
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,2,N Current (RMS),A,78.0
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,61.9
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,103.7
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.81
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.42
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-6.15
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.59
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.53
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,1,N Current (RMS),A,31.1
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,57.8
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,40.7
180035,Locking,2024-02-28T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,46.5
180035,Locking,2024-02-28T19:20:00.000+00:00,transformer,,Temperature,C,17.1
180035,Locking,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
180035,Locking,2024-02-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.84
180035,Locking,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
180035,Locking,2024-02-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.13
180035,Locking,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
180035,Locking,2024-02-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.05
180035,Locking,2024-02-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.46
180035,Locking,2024-02-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.83
180035,Locking,2024-02-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.77
180035,Locking,2024-02-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,3.57
180035,Locking,2024-02-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,26.25
180035,Locking,2024-02-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,50.19
180035,Locking,2024-02-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,141.6
180035,Locking,2024-02-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.6
180035,Locking,2024-02-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,120.6
180035,Locking,2024-02-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,216.1
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.98
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.04
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.55
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,5,N Current (RMS),A,4.1
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.1
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,4,N Current (RMS),A,2.4
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.73
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.03
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,13.18
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,3,N Current (RMS),A,40.8
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,76.4
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,55.9
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.35
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.18
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,29.13
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,2,N Current (RMS),A,89.6
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.4
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,123.5
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.98
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.61
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.7
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-7.68
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.47
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.11
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,1,N Current (RMS),A,45.5
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,71.2
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.3
180035,Locking,2024-02-28T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,48.9
180035,Locking,2024-02-28T19:10:00.000+00:00,transformer,,Temperature,C,17.0
180035,Locking,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180035,Locking,2024-02-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.8
180035,Locking,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.53
180035,Locking,2024-02-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.18
180035,Locking,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
180035,Locking,2024-02-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
180035,Locking,2024-02-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.49
180035,Locking,2024-02-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
180035,Locking,2024-02-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
180035,Locking,2024-02-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,4.41
180035,Locking,2024-02-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,26.69
180035,Locking,2024-02-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,54.03
180035,Locking,2024-02-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,149.8
180035,Locking,2024-02-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
180035,Locking,2024-02-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,119.9
180035,Locking,2024-02-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.7
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.29
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,1.27
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,2.25
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,5,N Current (RMS),A,9.4
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.5
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.13
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,4,N Current (RMS),A,2.9
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.63
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.15
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.21
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,55.8
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.92
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.64
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,17.49
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.68
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,2,N Current (RMS),A,59.4
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,74.2
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.57
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.76
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.64
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.84
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.43
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,1,N Current (RMS),A,31.0
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,51.0
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
180035,Locking,2024-02-28T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,46.1
180035,Locking,2024-02-28T19:00:00.000+00:00,transformer,,Temperature,C,16.9
180035,Locking,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180035,Locking,2024-02-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.22
180035,Locking,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
180035,Locking,2024-02-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.3
180035,Locking,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
180035,Locking,2024-02-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.42
180035,Locking,2024-02-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.06
180035,Locking,2024-02-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
180035,Locking,2024-02-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.03
180035,Locking,2024-02-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.78
180035,Locking,2024-02-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,28.35
180035,Locking,2024-02-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,42.66
180035,Locking,2024-02-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,128.9
180035,Locking,2024-02-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,50.3
180035,Locking,2024-02-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,123.2
180035,Locking,2024-02-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,182.3
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.24
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.18
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.0
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,5,N Current (RMS),A,9.4
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.6
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,11.6
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,4,N Current (RMS),A,3.2
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.12
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.35
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.41
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.79
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.72
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,3,N Current (RMS),A,43.2
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,58.7
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,82.8
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.0
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.41
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,10.25
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.45
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,2,N Current (RMS),A,53.2
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.3
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,44.5
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,71.0
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,13.26
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.76
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-7.4
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.69
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.61
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,1,N Current (RMS),A,42.5
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,66.4
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.0
180035,Locking,2024-02-28T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
180035,Locking,2024-02-28T18:50:00.000+00:00,transformer,,Temperature,C,16.8
180035,Locking,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180035,Locking,2024-02-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
180035,Locking,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
180035,Locking,2024-02-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
180035,Locking,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
180035,Locking,2024-02-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
180035,Locking,2024-02-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,12.41
180035,Locking,2024-02-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
180035,Locking,2024-02-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
180035,Locking,2024-02-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,4.36
180035,Locking,2024-02-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,20.52
180035,Locking,2024-02-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.82
180035,Locking,2024-02-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,136.0
180035,Locking,2024-02-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.7
180035,Locking,2024-02-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.9
180035,Locking,2024-02-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.3
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.1
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,5,N Current (RMS),A,6.3
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.3
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,4,N Current (RMS),A,3.0
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.91
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,16.79
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,3,N Current (RMS),A,42.2
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.2
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.1
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.83
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,12.99
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.68
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,2,N Current (RMS),A,65.7
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.8
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,55.3
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,90.5
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.98
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.53
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.08
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-10.18
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.58
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,13.57
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,1,N Current (RMS),A,58.8
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,86.9
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,31.1
180035,Locking,2024-02-28T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
180035,Locking,2024-02-28T18:40:00.000+00:00,transformer,,Temperature,C,16.6
180035,Locking,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180035,Locking,2024-02-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.08
180035,Locking,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
180035,Locking,2024-02-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.82
180035,Locking,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
180035,Locking,2024-02-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.71
180035,Locking,2024-02-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,17.13
180035,Locking,2024-02-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.28
180035,Locking,2024-02-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.48
180035,Locking,2024-02-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,1.52
180035,Locking,2024-02-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,23.37
180035,Locking,2024-02-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,51.93
180035,Locking,2024-02-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,151.6
180035,Locking,2024-02-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
180035,Locking,2024-02-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,105.7
180035,Locking,2024-02-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,221.8
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,1.27
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,5,N Current (RMS),A,4.9
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.25
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,4,N Current (RMS),A,3.1
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.7
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,8.83
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.26
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,20.42
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,3,N Current (RMS),A,41.0
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,37.6
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,56.5
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,87.2
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.5
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,31.58
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,2,N Current (RMS),A,93.2
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.8
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,132.1
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,18.66
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.38
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-3.07
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-10.39
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.03
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,14.0
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,1,N Current (RMS),A,56.7
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,89.1
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.8
180035,Locking,2024-02-28T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,61.7
180035,Locking,2024-02-28T18:30:00.000+00:00,transformer,,Temperature,C,16.5
180035,Locking,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180035,Locking,2024-02-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.45
180035,Locking,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180035,Locking,2024-02-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.18
180035,Locking,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
180035,Locking,2024-02-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.84
180035,Locking,2024-02-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,18.32
180035,Locking,2024-02-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
180035,Locking,2024-02-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
180035,Locking,2024-02-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,5.51
180035,Locking,2024-02-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,20.99
180035,Locking,2024-02-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,66.91
180035,Locking,2024-02-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,165.8
180035,Locking,2024-02-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
180035,Locking,2024-02-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,98.2
180035,Locking,2024-02-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.7
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.4
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,5,N Current (RMS),A,5.8
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.9
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.8
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,4,N Current (RMS),A,2.2
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.17
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,17.94
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,25.84
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,3,N Current (RMS),A,53.8
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,43.1
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,76.2
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,107.3
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.04
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.78
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.47
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,23.35
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,2,N Current (RMS),A,63.9
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,36.9
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,100.7
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.34
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.01
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-8.66
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.76
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.67
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,1,N Current (RMS),A,39.9
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,75.4
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,56.5
180035,Locking,2024-02-28T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,58.5
180035,Locking,2024-02-28T18:20:00.000+00:00,transformer,,Temperature,C,16.4
180035,Locking,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180035,Locking,2024-02-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
180035,Locking,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180035,Locking,2024-02-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
180035,Locking,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
180035,Locking,2024-02-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
180035,Locking,2024-02-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.32
180035,Locking,2024-02-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.23
180035,Locking,2024-02-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
180035,Locking,2024-02-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,11.25
180035,Locking,2024-02-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,23.02
180035,Locking,2024-02-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,63.73
180035,Locking,2024-02-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,130.5
180035,Locking,2024-02-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,82.4
180035,Locking,2024-02-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,114.2
180035,Locking,2024-02-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,267.2
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.03
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.81
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,5,N Current (RMS),A,4.9
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,4,N Current (RMS),A,2.0
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.28
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.77
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,18.17
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.18
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,3,N Current (RMS),A,43.5
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,40.8
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,77.2
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,80.7
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,8.15
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,12.15
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.97
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,2,N Current (RMS),A,37.8
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,34.1
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,51.7
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.5
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.49
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.08
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.18
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.71
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.89
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,1,N Current (RMS),A,22.2
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.4
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
180035,Locking,2024-02-28T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
180035,Locking,2024-02-28T18:10:00.000+00:00,transformer,,Temperature,C,16.4
180035,Locking,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180035,Locking,2024-02-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.33
180035,Locking,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180035,Locking,2024-02-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
180035,Locking,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180035,Locking,2024-02-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
180035,Locking,2024-02-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.69
180035,Locking,2024-02-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.59
180035,Locking,2024-02-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
180035,Locking,2024-02-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,13.66
180035,Locking,2024-02-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,24.07
180035,Locking,2024-02-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.86
180035,Locking,2024-02-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
180035,Locking,2024-02-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.7
180035,Locking,2024-02-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,111.8
180035,Locking,2024-02-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,201.0
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,5,N Current (RMS),A,6.0
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.7
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.21
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,4,N Current (RMS),A,2.8
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,17.85
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,19.08
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,3,N Current (RMS),A,47.8
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,80.3
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,81.4
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.32
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.15
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.46
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,18.47
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,24.11
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,2,N Current (RMS),A,65.1
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,36.1
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,79.3
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,102.9
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.16
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.77
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.22
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.73
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.61
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,1,N Current (RMS),A,29.2
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.4
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,48.3
180035,Locking,2024-02-28T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.0
180035,Locking,2024-02-28T18:00:00.000+00:00,transformer,,Temperature,C,16.4
180035,Locking,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180035,Locking,2024-02-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.79
180035,Locking,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180035,Locking,2024-02-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.66
180035,Locking,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180035,Locking,2024-02-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.16
180035,Locking,2024-02-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.65
180035,Locking,2024-02-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.51
180035,Locking,2024-02-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
180035,Locking,2024-02-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,9.32
180035,Locking,2024-02-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,29.84
180035,Locking,2024-02-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,56.64
180035,Locking,2024-02-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,140.1
180035,Locking,2024-02-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,62.8
180035,Locking,2024-02-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,137.9
180035,Locking,2024-02-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.73
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,5,N Current (RMS),A,6.4
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,4,N Current (RMS),A,2.7
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
