Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.44
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,19.74
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,3,N Current (RMS),A,47.3
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.8
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,84.8
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.29
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,9.53
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,13.86
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.66
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,2,N Current (RMS),A,60.2
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,41.3
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,60.0
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,98.4
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.61
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.71
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.93
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.78
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,14.02
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,1,N Current (RMS),A,24.6
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.1
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,47.7
180035,Locking,2024-02-28T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,61.9
180035,Locking,2024-02-28T17:50:00.000+00:00,transformer,,Temperature,C,16.5
180035,Locking,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180035,Locking,2024-02-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.12
180035,Locking,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180035,Locking,2024-02-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.58
180035,Locking,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
180035,Locking,2024-02-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.26
180035,Locking,2024-02-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.86
180035,Locking,2024-02-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.44
180035,Locking,2024-02-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
180035,Locking,2024-02-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,9.05
180035,Locking,2024-02-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,18.79
180035,Locking,2024-02-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,57.21
180035,Locking,2024-02-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,128.2
180035,Locking,2024-02-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,59.0
180035,Locking,2024-02-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,94.1
180035,Locking,2024-02-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,244.8
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.32
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.29
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.74
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,5,N Current (RMS),A,6.6
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,4,N Current (RMS),A,2.2
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,0.25
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.13
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,12.32
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,19.57
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,3,N Current (RMS),A,46.0
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,52.6
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,82.9
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.1
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.24
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.46
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.49
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,2,N Current (RMS),A,59.0
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.1
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.6
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,80.5
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.56
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.62
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.52
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-6.94
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.22
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,15.52
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,1,N Current (RMS),A,27.1
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,48.5
180035,Locking,2024-02-28T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,67.0
180035,Locking,2024-02-28T17:40:00.000+00:00,transformer,,Temperature,C,16.6
180035,Locking,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
180035,Locking,2024-02-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.42
180035,Locking,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180035,Locking,2024-02-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.83
180035,Locking,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
180035,Locking,2024-02-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
180035,Locking,2024-02-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.48
180035,Locking,2024-02-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.43
180035,Locking,2024-02-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.14
180035,Locking,2024-02-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,4.82
180035,Locking,2024-02-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,15.96
180035,Locking,2024-02-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,54.37
180035,Locking,2024-02-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,126.1
180035,Locking,2024-02-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
180035,Locking,2024-02-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
180035,Locking,2024-02-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,231.7
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.69
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,5,N Current (RMS),A,4.0
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,4,N Current (RMS),A,1.9
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.26
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.67
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,3,N Current (RMS),A,36.8
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,31.2
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,45.8
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,75.3
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.04
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.81
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,14.06
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.81
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,2,N Current (RMS),A,55.4
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,62.8
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.23
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.59
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.13
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.49
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,11.66
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,1,N Current (RMS),A,21.0
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.1
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,42.7
180035,Locking,2024-02-28T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,52.0
180035,Locking,2024-02-28T17:30:00.000+00:00,transformer,,Temperature,C,16.7
180035,Locking,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180035,Locking,2024-02-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.82
180035,Locking,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180035,Locking,2024-02-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.2
180035,Locking,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
180035,Locking,2024-02-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.27
180035,Locking,2024-02-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.89
180035,Locking,2024-02-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
180035,Locking,2024-02-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180035,Locking,2024-02-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,7.57
180035,Locking,2024-02-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,18.53
180035,Locking,2024-02-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,47.43
180035,Locking,2024-02-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.4
180035,Locking,2024-02-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
180035,Locking,2024-02-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,92.5
180035,Locking,2024-02-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.61
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.54
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.45
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.34
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,5,N Current (RMS),A,7.1
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.3
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,4,N Current (RMS),A,1.9
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.4
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.82
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,19.67
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,3,N Current (RMS),A,46.4
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.9
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,55.0
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,86.9
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.09
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.9
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.92
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,2,N Current (RMS),A,52.4
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,19.4
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,52.0
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,68.8
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.11
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.77
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.67
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.52
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.24
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.15
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,1,N Current (RMS),A,55.8
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,83.5
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
180035,Locking,2024-02-28T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.5
180035,Locking,2024-02-28T17:20:00.000+00:00,transformer,,Temperature,C,16.7
180035,Locking,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180035,Locking,2024-02-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
180035,Locking,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180035,Locking,2024-02-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.78
180035,Locking,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180035,Locking,2024-02-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.88
180035,Locking,2024-02-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.57
180035,Locking,2024-02-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.66
180035,Locking,2024-02-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
180035,Locking,2024-02-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,3.48
180035,Locking,2024-02-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,18.9
180035,Locking,2024-02-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,49.12
180035,Locking,2024-02-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,123.0
180035,Locking,2024-02-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,70.0
180035,Locking,2024-02-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,93.1
180035,Locking,2024-02-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,211.8
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.88
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.4
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,5,N Current (RMS),A,3.5
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,4,N Current (RMS),A,2.0
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.65
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.43
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.93
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.98
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,3,N Current (RMS),A,46.9
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.0
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,64.4
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,85.4
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.11
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.22
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.94
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,2,N Current (RMS),A,51.5
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,56.9
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,76.7
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,17.01
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.43
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.9
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-9.27
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.58
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.99
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,1,N Current (RMS),A,53.6
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,83.2
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
180035,Locking,2024-02-28T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
180035,Locking,2024-02-28T17:10:00.000+00:00,transformer,,Temperature,C,16.6
180035,Locking,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180035,Locking,2024-02-28T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.87
180035,Locking,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180035,Locking,2024-02-28T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
180035,Locking,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180035,Locking,2024-02-28T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.25
180035,Locking,2024-02-28T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,15.63
180035,Locking,2024-02-28T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.42
180035,Locking,2024-02-28T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.36
180035,Locking,2024-02-28T17:10:00.000+00:00,busbar,,L3 Active Power,kW,2.99
180035,Locking,2024-02-28T17:10:00.000+00:00,busbar,,L2 Active Power,kW,22.95
180035,Locking,2024-02-28T17:10:00.000+00:00,busbar,,L1 Active Power,kW,46.17
180035,Locking,2024-02-28T17:10:00.000+00:00,busbar,,N Current (RMS),A,127.9
180035,Locking,2024-02-28T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,70.4
180035,Locking,2024-02-28T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,105.9
180035,Locking,2024-02-28T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,5,N Current (RMS),A,5.7
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.6
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.7
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,4,N Current (RMS),A,2.1
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.22
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.42
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.96
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,22.2
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,3,N Current (RMS),A,48.2
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,94.0
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.7
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.79
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.03
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,2,N Current (RMS),A,54.6
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,50.8
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,73.3
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.29
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.98
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.42
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.29
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,1,N Current (RMS),A,30.5
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,59.5
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.8
180035,Locking,2024-02-28T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,40.8
180035,Locking,2024-02-28T17:00:00.000+00:00,transformer,,Temperature,C,16.5
180035,Locking,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
180035,Locking,2024-02-28T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.54
180035,Locking,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180035,Locking,2024-02-28T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
180035,Locking,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180035,Locking,2024-02-28T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.34
180035,Locking,2024-02-28T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.3
180035,Locking,2024-02-28T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.97
180035,Locking,2024-02-28T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
180035,Locking,2024-02-28T17:00:00.000+00:00,busbar,,L3 Active Power,kW,3.7
180035,Locking,2024-02-28T17:00:00.000+00:00,busbar,,L2 Active Power,kW,16.76
180035,Locking,2024-02-28T17:00:00.000+00:00,busbar,,L1 Active Power,kW,48.63
180035,Locking,2024-02-28T17:00:00.000+00:00,busbar,,N Current (RMS),A,111.8
180035,Locking,2024-02-28T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
180035,Locking,2024-02-28T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.1
180035,Locking,2024-02-28T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,207.5
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.19
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.68
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,5,N Current (RMS),A,4.1
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,4,N Current (RMS),A,2.1
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.35
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.32
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.98
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.97
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,20.24
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,3,N Current (RMS),A,42.4
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,85.8
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.98
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.03
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.05
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,2,N Current (RMS),A,48.7
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,51.4
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,65.4
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.03
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-12.01
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.27
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.16
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.5
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.48
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,1,N Current (RMS),A,24.4
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.1
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,62.4
180035,Locking,2024-02-28T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.2
180035,Locking,2024-02-28T16:50:00.000+00:00,transformer,,Temperature,C,16.4
180035,Locking,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.15
180035,Locking,2024-02-28T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.16
180035,Locking,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180035,Locking,2024-02-28T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
180035,Locking,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180035,Locking,2024-02-28T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
180035,Locking,2024-02-28T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.78
180035,Locking,2024-02-28T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.87
180035,Locking,2024-02-28T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
180035,Locking,2024-02-28T16:50:00.000+00:00,busbar,,L3 Active Power,kW,3.02
180035,Locking,2024-02-28T16:50:00.000+00:00,busbar,,L2 Active Power,kW,14.74
180035,Locking,2024-02-28T16:50:00.000+00:00,busbar,,L1 Active Power,kW,44.97
180035,Locking,2024-02-28T16:50:00.000+00:00,busbar,,N Current (RMS),A,100.3
180035,Locking,2024-02-28T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.4
180035,Locking,2024-02-28T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,88.5
180035,Locking,2024-02-28T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,192.0
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,5,N Current (RMS),A,6.0
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.7
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,4,N Current (RMS),A,2.7
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.37
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.71
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,21.71
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,3,N Current (RMS),A,48.9
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,20.0
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,41.0
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,91.8
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.45
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.6
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.1
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,2,N Current (RMS),A,58.7
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,15.7
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,45.8
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,78.4
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.21
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.44
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.94
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.51
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.85
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,11.53
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,1,N Current (RMS),A,28.4
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,50.2
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,46.2
180035,Locking,2024-02-28T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,50.5
180035,Locking,2024-02-28T16:40:00.000+00:00,transformer,,Temperature,C,16.3
180035,Locking,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180035,Locking,2024-02-28T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.82
180035,Locking,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180035,Locking,2024-02-28T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.3
180035,Locking,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180035,Locking,2024-02-28T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.05
180035,Locking,2024-02-28T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.26
180035,Locking,2024-02-28T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.54
180035,Locking,2024-02-28T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
180035,Locking,2024-02-28T16:40:00.000+00:00,busbar,,L3 Active Power,kW,2.7
180035,Locking,2024-02-28T16:40:00.000+00:00,busbar,,L2 Active Power,kW,13.8
180035,Locking,2024-02-28T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.56
180035,Locking,2024-02-28T16:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
180035,Locking,2024-02-28T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.2
180035,Locking,2024-02-28T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
180035,Locking,2024-02-28T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,219.1
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.42
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,5,N Current (RMS),A,3.9
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.8
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,4,N Current (RMS),A,2.0
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.44
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,17.56
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,3,N Current (RMS),A,38.6
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.3
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,74.1
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.77
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.88
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,20.55
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,2,N Current (RMS),A,59.0
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,42.8
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,88.1
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,15.29
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.25
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-8.52
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.03
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,12.38
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,1,N Current (RMS),A,45.0
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,74.4
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,45.8
180035,Locking,2024-02-28T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,54.8
180035,Locking,2024-02-28T16:30:00.000+00:00,transformer,,Temperature,C,16.3
180035,Locking,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180035,Locking,2024-02-28T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
180035,Locking,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180035,Locking,2024-02-28T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.81
180035,Locking,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
180035,Locking,2024-02-28T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
180035,Locking,2024-02-28T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,14.72
180035,Locking,2024-02-28T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.83
180035,Locking,2024-02-28T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.85
180035,Locking,2024-02-28T16:30:00.000+00:00,busbar,,L3 Active Power,kW,1.8
180035,Locking,2024-02-28T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.69
180035,Locking,2024-02-28T16:30:00.000+00:00,busbar,,L1 Active Power,kW,50.78
180035,Locking,2024-02-28T16:30:00.000+00:00,busbar,,N Current (RMS),A,123.5
180035,Locking,2024-02-28T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,64.0
180035,Locking,2024-02-28T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.5
180035,Locking,2024-02-28T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,216.3
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.69
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.36
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,5,N Current (RMS),A,4.6
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,4,N Current (RMS),A,2.0
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.35
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.9
