Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.59
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,3,N Current (RMS),A,33.5
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,47.3
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,62.0
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,10.63
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.87
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,2,N Current (RMS),A,43.3
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.3
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,46.0
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,76.5
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,16.88
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.43
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.78
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-9.83
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.66
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,15.81
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,1,N Current (RMS),A,50.0
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,82.8
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
180035,Locking,2024-02-28T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,68.1
180035,Locking,2024-02-28T16:20:00.000+00:00,transformer,,Temperature,C,16.1
180035,Locking,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180035,Locking,2024-02-28T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.6
180035,Locking,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180035,Locking,2024-02-28T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.08
180035,Locking,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
180035,Locking,2024-02-28T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
180035,Locking,2024-02-28T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,16.57
180035,Locking,2024-02-28T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.99
180035,Locking,2024-02-28T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.73
180035,Locking,2024-02-28T16:20:00.000+00:00,busbar,,L3 Active Power,kW,4.54
180035,Locking,2024-02-28T16:20:00.000+00:00,busbar,,L2 Active Power,kW,13.51
180035,Locking,2024-02-28T16:20:00.000+00:00,busbar,,L1 Active Power,kW,48.64
180035,Locking,2024-02-28T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.7
180035,Locking,2024-02-28T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,74.1
180035,Locking,2024-02-28T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,81.4
180035,Locking,2024-02-28T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,207.1
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.94
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.48
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,5,N Current (RMS),A,6.4
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,6.4
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.61
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.21
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,3,N Current (RMS),A,21.4
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.7
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.0
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,43.6
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.37
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.39
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.9
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.15
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,2,N Current (RMS),A,40.3
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,39.6
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,65.6
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.08
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-19.99
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.04
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-13.17
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,14.52
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,1,N Current (RMS),A,25.0
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.0
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,102.0
180035,Locking,2024-02-28T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,62.1
180035,Locking,2024-02-28T16:10:00.000+00:00,transformer,,Temperature,C,16.0
180035,Locking,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180035,Locking,2024-02-28T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.71
180035,Locking,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180035,Locking,2024-02-28T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.48
180035,Locking,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
180035,Locking,2024-02-28T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.57
180035,Locking,2024-02-28T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.29
180035,Locking,2024-02-28T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-22.71
180035,Locking,2024-02-28T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.36
180035,Locking,2024-02-28T16:10:00.000+00:00,busbar,,L3 Active Power,kW,6.1
180035,Locking,2024-02-28T16:10:00.000+00:00,busbar,,L2 Active Power,kW,4.17
180035,Locking,2024-02-28T16:10:00.000+00:00,busbar,,L1 Active Power,kW,40.37
180035,Locking,2024-02-28T16:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
180035,Locking,2024-02-28T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
180035,Locking,2024-02-28T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,99.6
180035,Locking,2024-02-28T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.18
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.23
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.52
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,5,N Current (RMS),A,4.2
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,11.8
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,3,N Current (RMS),A,27.8
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,16.1
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.7
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.4
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.13
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,9.51
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.43
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,2,N Current (RMS),A,45.3
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.2
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,40.9
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.6
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.41
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.76
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.62
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.05
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-8.59
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.87
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,68.2
180035,Locking,2024-02-28T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,48.2
180035,Locking,2024-02-28T16:00:00.000+00:00,transformer,,Temperature,C,15.8
180035,Locking,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180035,Locking,2024-02-28T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.12
180035,Locking,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
180035,Locking,2024-02-28T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.54
180035,Locking,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
180035,Locking,2024-02-28T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
180035,Locking,2024-02-28T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.02
180035,Locking,2024-02-28T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.86
180035,Locking,2024-02-28T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.97
180035,Locking,2024-02-28T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.59
180035,Locking,2024-02-28T16:00:00.000+00:00,busbar,,L2 Active Power,kW,12.82
180035,Locking,2024-02-28T16:00:00.000+00:00,busbar,,L1 Active Power,kW,34.52
180035,Locking,2024-02-28T16:00:00.000+00:00,busbar,,N Current (RMS),A,65.6
180035,Locking,2024-02-28T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,42.6
180035,Locking,2024-02-28T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,87.7
180035,Locking,2024-02-28T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,148.5
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.19
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.3
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.52
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,5,N Current (RMS),A,2.6
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,13.19
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,3,N Current (RMS),A,33.1
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,55.8
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,24.8
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.38
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.07
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,2,N Current (RMS),A,48.4
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,23.8
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.61
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.66
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.65
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.18
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.37
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,42.5
180035,Locking,2024-02-28T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,30.9
180035,Locking,2024-02-28T15:50:00.000+00:00,transformer,,Temperature,C,15.7
180035,Locking,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180035,Locking,2024-02-28T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.64
180035,Locking,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
180035,Locking,2024-02-28T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
180035,Locking,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
180035,Locking,2024-02-28T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.17
180035,Locking,2024-02-28T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
180035,Locking,2024-02-28T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.72
180035,Locking,2024-02-28T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
180035,Locking,2024-02-28T15:50:00.000+00:00,busbar,,L3 Active Power,kW,7.52
180035,Locking,2024-02-28T15:50:00.000+00:00,busbar,,L2 Active Power,kW,14.41
180035,Locking,2024-02-28T15:50:00.000+00:00,busbar,,L1 Active Power,kW,30.2
180035,Locking,2024-02-28T15:50:00.000+00:00,busbar,,N Current (RMS),A,67.2
180035,Locking,2024-02-28T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.7
180035,Locking,2024-02-28T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,75.8
180035,Locking,2024-02-28T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,130.5
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.27
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.46
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.21
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,3,N Current (RMS),A,36.5
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.47
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.51
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.34
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,2,N Current (RMS),A,37.4
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.2
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.7
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.5
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.19
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.69
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.17
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,9.6
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,1,N Current (RMS),A,16.5
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.0
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,33.6
180035,Locking,2024-02-28T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,41.7
180035,Locking,2024-02-28T15:40:00.000+00:00,transformer,,Temperature,C,15.6
180035,Locking,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180035,Locking,2024-02-28T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
180035,Locking,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180035,Locking,2024-02-28T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.71
180035,Locking,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
180035,Locking,2024-02-28T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
180035,Locking,2024-02-28T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.74
180035,Locking,2024-02-28T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.33
180035,Locking,2024-02-28T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
180035,Locking,2024-02-28T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.02
180035,Locking,2024-02-28T15:40:00.000+00:00,busbar,,L2 Active Power,kW,16.74
180035,Locking,2024-02-28T15:40:00.000+00:00,busbar,,L1 Active Power,kW,29.39
180035,Locking,2024-02-28T15:40:00.000+00:00,busbar,,N Current (RMS),A,73.5
180035,Locking,2024-02-28T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
180035,Locking,2024-02-28T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,79.2
180035,Locking,2024-02-28T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.9
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.05
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.24
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.38
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,5,N Current (RMS),A,5.7
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.8
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.0
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,3,N Current (RMS),A,26.8
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,47.0
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.0
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.57
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.67
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.94
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.85
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.07
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,2,N Current (RMS),A,38.8
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.2
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.45
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.32
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.76
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.44
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,1,N Current (RMS),A,15.9
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.2
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.1
180035,Locking,2024-02-28T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
180035,Locking,2024-02-28T15:30:00.000+00:00,transformer,,Temperature,C,15.5
180035,Locking,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180035,Locking,2024-02-28T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
180035,Locking,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180035,Locking,2024-02-28T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
180035,Locking,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
180035,Locking,2024-02-28T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.15
180035,Locking,2024-02-28T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.32
180035,Locking,2024-02-28T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.21
180035,Locking,2024-02-28T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.88
180035,Locking,2024-02-28T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.34
180035,Locking,2024-02-28T15:30:00.000+00:00,busbar,,L2 Active Power,kW,11.59
180035,Locking,2024-02-28T15:30:00.000+00:00,busbar,,L1 Active Power,kW,24.54
180035,Locking,2024-02-28T15:30:00.000+00:00,busbar,,N Current (RMS),A,70.4
180035,Locking,2024-02-28T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,31.4
180035,Locking,2024-02-28T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
180035,Locking,2024-02-28T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,108.0
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.22
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,5,N Current (RMS),A,2.7
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.1
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.03
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.69
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.32
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,3,N Current (RMS),A,27.9
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,50.9
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.1
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.38
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.44
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.65
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,2,N Current (RMS),A,33.8
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,18.4
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,51.2
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.97
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.08
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.5
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.72
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.88
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,1,N Current (RMS),A,15.5
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,27.6
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.6
180035,Locking,2024-02-28T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.5
180035,Locking,2024-02-28T15:20:00.000+00:00,transformer,,Temperature,C,15.5
180035,Locking,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180035,Locking,2024-02-28T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.53
180035,Locking,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180035,Locking,2024-02-28T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
180035,Locking,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180035,Locking,2024-02-28T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
180035,Locking,2024-02-28T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.26
180035,Locking,2024-02-28T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.65
180035,Locking,2024-02-28T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
180035,Locking,2024-02-28T15:20:00.000+00:00,busbar,,L3 Active Power,kW,5.77
180035,Locking,2024-02-28T15:20:00.000+00:00,busbar,,L2 Active Power,kW,12.21
180035,Locking,2024-02-28T15:20:00.000+00:00,busbar,,L1 Active Power,kW,24.94
180035,Locking,2024-02-28T15:20:00.000+00:00,busbar,,N Current (RMS),A,66.7
180035,Locking,2024-02-28T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
180035,Locking,2024-02-28T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,61.6
180035,Locking,2024-02-28T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.08
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.14
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.28
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.27
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,5,N Current (RMS),A,4.8
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,6.7
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.47
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.4
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.94
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,3,N Current (RMS),A,33.7
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,61.6
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.15
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.6
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,28.8
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,56.4
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.16
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.38
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.33
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.88
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.91
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,1,N Current (RMS),A,17.4
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.8
180035,Locking,2024-02-28T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
180035,Locking,2024-02-28T15:10:00.000+00:00,transformer,,Temperature,C,15.3
180035,Locking,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180035,Locking,2024-02-28T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.64
180035,Locking,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180035,Locking,2024-02-28T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.54
180035,Locking,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180035,Locking,2024-02-28T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
180035,Locking,2024-02-28T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.95
180035,Locking,2024-02-28T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.1
180035,Locking,2024-02-28T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
180035,Locking,2024-02-28T15:10:00.000+00:00,busbar,,L3 Active Power,kW,7.15
180035,Locking,2024-02-28T15:10:00.000+00:00,busbar,,L2 Active Power,kW,15.71
180035,Locking,2024-02-28T15:10:00.000+00:00,busbar,,L1 Active Power,kW,29.57
180035,Locking,2024-02-28T15:10:00.000+00:00,busbar,,N Current (RMS),A,70.5
180035,Locking,2024-02-28T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.3
180035,Locking,2024-02-28T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.0
180035,Locking,2024-02-28T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,126.3
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.14
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.11
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.43
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,5,N Current (RMS),A,5.6
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.02
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.01
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.54
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,3,N Current (RMS),A,20.0
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.6
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.31
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.19
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.66
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.0
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,44.7
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.27
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.06
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.71
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.99
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.2
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,1,N Current (RMS),A,16.6
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,30.0
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,45.0
180035,Locking,2024-02-28T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
180035,Locking,2024-02-28T15:00:00.000+00:00,transformer,,Temperature,C,15.1
180035,Locking,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180035,Locking,2024-02-28T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
180035,Locking,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180035,Locking,2024-02-28T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
180035,Locking,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180035,Locking,2024-02-28T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.54
180035,Locking,2024-02-28T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
180035,Locking,2024-02-28T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.75
180035,Locking,2024-02-28T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.5
180035,Locking,2024-02-28T15:00:00.000+00:00,busbar,,L3 Active Power,kW,8.49
180035,Locking,2024-02-28T15:00:00.000+00:00,busbar,,L2 Active Power,kW,12.14
180035,Locking,2024-02-28T15:00:00.000+00:00,busbar,,L1 Active Power,kW,26.65
180035,Locking,2024-02-28T15:00:00.000+00:00,busbar,,N Current (RMS),A,54.5
180035,Locking,2024-02-28T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.7
180035,Locking,2024-02-28T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.7
180035,Locking,2024-02-28T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,114.4
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.58
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,5,N Current (RMS),A,4.4
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,7.1
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.19
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.54
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.46
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.46
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,3,N Current (RMS),A,25.6
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.0
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,44.1
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
