Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.48
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.5
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,2,N Current (RMS),A,30.8
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,31.7
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.7
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,58.5
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.82
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.55
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.61
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.78
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.36
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.53
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,1,N Current (RMS),A,23.4
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,58.6
180035,Locking,2024-02-28T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
180035,Locking,2024-02-28T14:50:00.000+00:00,transformer,,Temperature,C,15.0
180035,Locking,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180035,Locking,2024-02-28T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
180035,Locking,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180035,Locking,2024-02-28T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.94
180035,Locking,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
180035,Locking,2024-02-28T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
180035,Locking,2024-02-28T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.74
180035,Locking,2024-02-28T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.7
180035,Locking,2024-02-28T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.36
180035,Locking,2024-02-28T14:50:00.000+00:00,busbar,,L3 Active Power,kW,9.21
180035,Locking,2024-02-28T14:50:00.000+00:00,busbar,,L2 Active Power,kW,9.88
180035,Locking,2024-02-28T14:50:00.000+00:00,busbar,,L1 Active Power,kW,29.2
180035,Locking,2024-02-28T14:50:00.000+00:00,busbar,,N Current (RMS),A,51.1
180035,Locking,2024-02-28T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.2
180035,Locking,2024-02-28T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,69.7
180035,Locking,2024-02-28T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,125.1
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.2
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,0.19
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.25
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.72
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,5,N Current (RMS),A,5.0
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,7.4
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.34
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.44
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.26
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.61
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,3,N Current (RMS),A,24.6
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,14.2
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,44.5
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.23
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.34
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.77
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.41
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,2,N Current (RMS),A,33.7
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,34.9
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,25.7
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.5
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.26
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.84
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.65
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.71
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.34
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,1,N Current (RMS),A,21.6
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.0
180035,Locking,2024-02-28T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,36.7
180035,Locking,2024-02-28T14:40:00.000+00:00,transformer,,Temperature,C,14.9
180035,Locking,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180035,Locking,2024-02-28T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.99
180035,Locking,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180035,Locking,2024-02-28T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.62
180035,Locking,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180035,Locking,2024-02-28T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.76
180035,Locking,2024-02-28T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.67
180035,Locking,2024-02-28T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.27
180035,Locking,2024-02-28T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
180035,Locking,2024-02-28T14:40:00.000+00:00,busbar,,L3 Active Power,kW,9.37
180035,Locking,2024-02-28T14:40:00.000+00:00,busbar,,L2 Active Power,kW,8.89
180035,Locking,2024-02-28T14:40:00.000+00:00,busbar,,L1 Active Power,kW,32.48
180035,Locking,2024-02-28T14:40:00.000+00:00,busbar,,N Current (RMS),A,59.1
180035,Locking,2024-02-28T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.9
180035,Locking,2024-02-28T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,64.9
180035,Locking,2024-02-28T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,138.7
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.22
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.62
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,5,N Current (RMS),A,3.4
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.9
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.63
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.43
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,49.0
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.8
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.28
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.72
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.63
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.93
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,2,N Current (RMS),A,34.0
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,63.7
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.84
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.85
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.59
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.23
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.9
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,1,N Current (RMS),A,13.2
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,39.1
180035,Locking,2024-02-28T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
180035,Locking,2024-02-28T14:30:00.000+00:00,transformer,,Temperature,C,14.8
180035,Locking,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180035,Locking,2024-02-28T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.44
180035,Locking,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180035,Locking,2024-02-28T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.93
180035,Locking,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180035,Locking,2024-02-28T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
180035,Locking,2024-02-28T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.56
180035,Locking,2024-02-28T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.49
180035,Locking,2024-02-28T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
180035,Locking,2024-02-28T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.59
180035,Locking,2024-02-28T14:30:00.000+00:00,busbar,,L2 Active Power,kW,10.23
180035,Locking,2024-02-28T14:30:00.000+00:00,busbar,,L1 Active Power,kW,27.91
180035,Locking,2024-02-28T14:30:00.000+00:00,busbar,,N Current (RMS),A,50.6
180035,Locking,2024-02-28T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.8
180035,Locking,2024-02-28T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
180035,Locking,2024-02-28T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,119.9
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.26
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,5,N Current (RMS),A,4.7
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.9
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,4,N Current (RMS),A,1.6
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.28
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.98
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.45
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,8.41
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,3,N Current (RMS),A,26.2
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,48.4
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,36.3
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.75
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.94
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.6
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.19
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,2,N Current (RMS),A,39.1
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,61.3
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.81
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.14
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.07
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.37
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.45
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,1,N Current (RMS),A,16.3
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.9
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,32.5
180035,Locking,2024-02-28T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
180035,Locking,2024-02-28T14:20:00.000+00:00,transformer,,Temperature,C,14.8
180035,Locking,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180035,Locking,2024-02-28T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
180035,Locking,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180035,Locking,2024-02-28T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.47
180035,Locking,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
180035,Locking,2024-02-28T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.55
180035,Locking,2024-02-28T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.34
180035,Locking,2024-02-28T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
180035,Locking,2024-02-28T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
180035,Locking,2024-02-28T14:20:00.000+00:00,busbar,,L3 Active Power,kW,7.3
180035,Locking,2024-02-28T14:20:00.000+00:00,busbar,,L2 Active Power,kW,9.92
180035,Locking,2024-02-28T14:20:00.000+00:00,busbar,,L1 Active Power,kW,29.85
180035,Locking,2024-02-28T14:20:00.000+00:00,busbar,,N Current (RMS),A,66.1
180035,Locking,2024-02-28T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.8
180035,Locking,2024-02-28T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.0
180035,Locking,2024-02-28T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,128.5
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.99
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,5,N Current (RMS),A,4.0
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.4
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.7
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,11.64
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,3,N Current (RMS),A,23.4
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,45.3
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.69
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.99
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,2,N Current (RMS),A,42.4
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.9
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.4
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.97
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.7
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.57
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-7.1
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.48
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,1,N Current (RMS),A,21.1
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,22.6
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,51.1
180035,Locking,2024-02-28T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
180035,Locking,2024-02-28T14:10:00.000+00:00,transformer,,Temperature,C,14.6
180035,Locking,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180035,Locking,2024-02-28T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.91
180035,Locking,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180035,Locking,2024-02-28T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.55
180035,Locking,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
180035,Locking,2024-02-28T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.49
180035,Locking,2024-02-28T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.24
180035,Locking,2024-02-28T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.72
180035,Locking,2024-02-28T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
180035,Locking,2024-02-28T14:10:00.000+00:00,busbar,,L3 Active Power,kW,9.26
180035,Locking,2024-02-28T14:10:00.000+00:00,busbar,,L2 Active Power,kW,7.59
180035,Locking,2024-02-28T14:10:00.000+00:00,busbar,,L1 Active Power,kW,34.31
180035,Locking,2024-02-28T14:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
180035,Locking,2024-02-28T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
180035,Locking,2024-02-28T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,59.4
180035,Locking,2024-02-28T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,146.5
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.73
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.27
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,5,N Current (RMS),A,6.4
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.5
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,4,N Current (RMS),A,1.8
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.1
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.17
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.58
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,15.49
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.8
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,3,N Current (RMS),A,37.5
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,24.6
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,70.1
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.46
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.62
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.85
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.83
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,2,N Current (RMS),A,44.1
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,28.8
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,22.5
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,72.9
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.12
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.97
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.88
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.73
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.12
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.99
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,1,N Current (RMS),A,16.4
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.3
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.6
180035,Locking,2024-02-28T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
180035,Locking,2024-02-28T14:00:00.000+00:00,transformer,,Temperature,C,14.6
180035,Locking,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180035,Locking,2024-02-28T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
180035,Locking,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180035,Locking,2024-02-28T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.75
180035,Locking,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
180035,Locking,2024-02-28T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
180035,Locking,2024-02-28T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
180035,Locking,2024-02-28T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.72
180035,Locking,2024-02-28T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.6
180035,Locking,2024-02-28T14:00:00.000+00:00,busbar,,L3 Active Power,kW,10.83
180035,Locking,2024-02-28T14:00:00.000+00:00,busbar,,L2 Active Power,kW,14.87
180035,Locking,2024-02-28T14:00:00.000+00:00,busbar,,L1 Active Power,kW,28.91
180035,Locking,2024-02-28T14:00:00.000+00:00,busbar,,N Current (RMS),A,65.7
180035,Locking,2024-02-28T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,51.3
180035,Locking,2024-02-28T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,81.7
180035,Locking,2024-02-28T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,125.3
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.2
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,5,N Current (RMS),A,3.6
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.56
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.96
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,3,N Current (RMS),A,17.2
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,21.7
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.5
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.1
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.21
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,2,N Current (RMS),A,36.6
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,36.0
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.7
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.1
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.19
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.89
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.95
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.68
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,1,N Current (RMS),A,14.6
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.2
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.1
180035,Locking,2024-02-28T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.6
180035,Locking,2024-02-28T13:50:00.000+00:00,transformer,,Temperature,C,14.7
180035,Locking,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180035,Locking,2024-02-28T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
180035,Locking,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180035,Locking,2024-02-28T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.34
180035,Locking,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180035,Locking,2024-02-28T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.5
180035,Locking,2024-02-28T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.99
180035,Locking,2024-02-28T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
180035,Locking,2024-02-28T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
180035,Locking,2024-02-28T13:50:00.000+00:00,busbar,,L3 Active Power,kW,11.68
180035,Locking,2024-02-28T13:50:00.000+00:00,busbar,,L2 Active Power,kW,10.08
180035,Locking,2024-02-28T13:50:00.000+00:00,busbar,,L1 Active Power,kW,27.42
180035,Locking,2024-02-28T13:50:00.000+00:00,busbar,,N Current (RMS),A,52.8
180035,Locking,2024-02-28T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,55.4
180035,Locking,2024-02-28T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,56.4
180035,Locking,2024-02-28T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,119.3
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.22
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,5,N Current (RMS),A,7.8
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.5
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.61
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.79
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.57
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.0
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,33.7
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.19
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.74
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.4
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.16
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.76
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,2,N Current (RMS),A,34.6
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.5
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,27.3
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.4
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.69
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.53
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.3
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.24
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.92
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,1,N Current (RMS),A,15.0
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,39.4
180035,Locking,2024-02-28T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.4
180035,Locking,2024-02-28T13:40:00.000+00:00,transformer,,Temperature,C,14.8
180035,Locking,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180035,Locking,2024-02-28T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.51
180035,Locking,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180035,Locking,2024-02-28T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.69
180035,Locking,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180035,Locking,2024-02-28T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.81
180035,Locking,2024-02-28T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.52
180035,Locking,2024-02-28T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.82
180035,Locking,2024-02-28T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.03
180035,Locking,2024-02-28T13:40:00.000+00:00,busbar,,L3 Active Power,kW,14.83
180035,Locking,2024-02-28T13:40:00.000+00:00,busbar,,L2 Active Power,kW,7.86
180035,Locking,2024-02-28T13:40:00.000+00:00,busbar,,L1 Active Power,kW,28.46
180035,Locking,2024-02-28T13:40:00.000+00:00,busbar,,N Current (RMS),A,49.8
180035,Locking,2024-02-28T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,67.8
180035,Locking,2024-02-28T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,53.2
180035,Locking,2024-02-28T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,122.9
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.2
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.63
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.26
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,5,N Current (RMS),A,4.5
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.0
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.45
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.53
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.79
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.51
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,3,N Current (RMS),A,13.4
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.0
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.39
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.55
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.5
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,2,N Current (RMS),A,41.3
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.4
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.9
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.25
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.98
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.95
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.93
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.91
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,1,N Current (RMS),A,15.4
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,38.3
180035,Locking,2024-02-28T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
180035,Locking,2024-02-28T13:30:00.000+00:00,transformer,,Temperature,C,14.9
180035,Locking,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.25
180035,Locking,2024-02-28T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.85
180035,Locking,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180035,Locking,2024-02-28T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
180035,Locking,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180035,Locking,2024-02-28T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.11
180035,Locking,2024-02-28T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.15
180035,Locking,2024-02-28T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
180035,Locking,2024-02-28T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
180035,Locking,2024-02-28T13:30:00.000+00:00,busbar,,L3 Active Power,kW,12.5
180035,Locking,2024-02-28T13:30:00.000+00:00,busbar,,L2 Active Power,kW,3.62
180035,Locking,2024-02-28T13:30:00.000+00:00,busbar,,L1 Active Power,kW,29.24
180035,Locking,2024-02-28T13:30:00.000+00:00,busbar,,N Current (RMS),A,58.1
180035,Locking,2024-02-28T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,58.1
180035,Locking,2024-02-28T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.1
180035,Locking,2024-02-28T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,125.4
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,5,N Current (RMS),A,3.9
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.66
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.17
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.62
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.35
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,3,N Current (RMS),A,13.9
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.9
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.0
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.53
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.1
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.98
