Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,2,N Current (RMS),A,38.0
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,22.8
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.1
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.89
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.88
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.01
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,1,N Current (RMS),A,28.7
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,35.8
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
180035,Locking,2024-02-28T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
180035,Locking,2024-02-28T13:20:00.000+00:00,transformer,,Temperature,C,15.0
180035,Locking,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180035,Locking,2024-02-28T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.81
180035,Locking,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180035,Locking,2024-02-28T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
180035,Locking,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180035,Locking,2024-02-28T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.81
180035,Locking,2024-02-28T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.45
180035,Locking,2024-02-28T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
180035,Locking,2024-02-28T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
180035,Locking,2024-02-28T13:20:00.000+00:00,busbar,,L3 Active Power,kW,8.1
180035,Locking,2024-02-28T13:20:00.000+00:00,busbar,,L2 Active Power,kW,4.86
180035,Locking,2024-02-28T13:20:00.000+00:00,busbar,,L1 Active Power,kW,27.64
180035,Locking,2024-02-28T13:20:00.000+00:00,busbar,,N Current (RMS),A,58.5
180035,Locking,2024-02-28T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.8
180035,Locking,2024-02-28T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
180035,Locking,2024-02-28T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,118.8
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.2
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,5,N Current (RMS),A,4.0
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.61
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.25
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.3
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.78
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.23
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,3,N Current (RMS),A,12.2
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,27.1
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.6
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.33
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,18.32
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,2,N Current (RMS),A,57.2
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.8
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.2
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.37
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.02
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.75
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.4
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,1,N Current (RMS),A,30.4
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,34.7
180035,Locking,2024-02-28T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
180035,Locking,2024-02-28T13:10:00.000+00:00,transformer,,Temperature,C,14.8
180035,Locking,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180035,Locking,2024-02-28T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.14
180035,Locking,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180035,Locking,2024-02-28T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.15
180035,Locking,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180035,Locking,2024-02-28T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.17
180035,Locking,2024-02-28T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.67
180035,Locking,2024-02-28T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.97
180035,Locking,2024-02-28T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
180035,Locking,2024-02-28T13:10:00.000+00:00,busbar,,L3 Active Power,kW,4.12
180035,Locking,2024-02-28T13:10:00.000+00:00,busbar,,L2 Active Power,kW,3.29
180035,Locking,2024-02-28T13:10:00.000+00:00,busbar,,L1 Active Power,kW,30.54
180035,Locking,2024-02-28T13:10:00.000+00:00,busbar,,N Current (RMS),A,79.1
180035,Locking,2024-02-28T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
180035,Locking,2024-02-28T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.5
180035,Locking,2024-02-28T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,130.0
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.17
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,5,N Current (RMS),A,3.8
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.36
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.09
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.39
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.89
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,3,N Current (RMS),A,13.0
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.4
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,29.8
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.02
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.56
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.98
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,2,N Current (RMS),A,60.8
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.9
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,81.0
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.79
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,0.08
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.81
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.32
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,1,N Current (RMS),A,22.0
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.0
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,49.9
180035,Locking,2024-02-28T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.2
180035,Locking,2024-02-28T13:00:00.000+00:00,transformer,,Temperature,C,14.5
180035,Locking,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180035,Locking,2024-02-28T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.46
180035,Locking,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180035,Locking,2024-02-28T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
180035,Locking,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
180035,Locking,2024-02-28T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
180035,Locking,2024-02-28T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.67
180035,Locking,2024-02-28T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.52
180035,Locking,2024-02-28T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
180035,Locking,2024-02-28T13:00:00.000+00:00,busbar,,L3 Active Power,kW,9.75
180035,Locking,2024-02-28T13:00:00.000+00:00,busbar,,L2 Active Power,kW,1.76
180035,Locking,2024-02-28T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.12
180035,Locking,2024-02-28T13:00:00.000+00:00,busbar,,N Current (RMS),A,79.1
180035,Locking,2024-02-28T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
180035,Locking,2024-02-28T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,50.2
180035,Locking,2024-02-28T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,133.6
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.41
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.22
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.56
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,5,N Current (RMS),A,2.9
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.33
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.61
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.69
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,3,N Current (RMS),A,14.9
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.53
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.17
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.01
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,2,N Current (RMS),A,40.3
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.6
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,53.6
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.4
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.86
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.33
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.67
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,1,N Current (RMS),A,19.4
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.5
180035,Locking,2024-02-28T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
180035,Locking,2024-02-28T12:50:00.000+00:00,transformer,,Temperature,C,14.2
180035,Locking,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180035,Locking,2024-02-28T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
180035,Locking,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180035,Locking,2024-02-28T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.28
180035,Locking,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180035,Locking,2024-02-28T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
180035,Locking,2024-02-28T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.92
180035,Locking,2024-02-28T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.72
180035,Locking,2024-02-28T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
180035,Locking,2024-02-28T12:50:00.000+00:00,busbar,,L3 Active Power,kW,6.8
180035,Locking,2024-02-28T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.23
180035,Locking,2024-02-28T12:50:00.000+00:00,busbar,,L1 Active Power,kW,24.4
180035,Locking,2024-02-28T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.6
180035,Locking,2024-02-28T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
180035,Locking,2024-02-28T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
180035,Locking,2024-02-28T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.8
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.3
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.01
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,5,N Current (RMS),A,5.2
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.4
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.09
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,10.0
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.68
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,3,N Current (RMS),A,21.8
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.9
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,45.4
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.81
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.57
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.84
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,2,N Current (RMS),A,28.8
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.3
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.83
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.83
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.12
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.32
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,1,N Current (RMS),A,22.2
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,14.3
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,11.9
180035,Locking,2024-02-28T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,24.3
180035,Locking,2024-02-28T12:40:00.000+00:00,transformer,,Temperature,C,13.8
180035,Locking,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180035,Locking,2024-02-28T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
180035,Locking,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
180035,Locking,2024-02-28T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
180035,Locking,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180035,Locking,2024-02-28T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.97
180035,Locking,2024-02-28T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
180035,Locking,2024-02-28T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.15
180035,Locking,2024-02-28T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.46
180035,Locking,2024-02-28T12:40:00.000+00:00,busbar,,L3 Active Power,kW,11.54
180035,Locking,2024-02-28T12:40:00.000+00:00,busbar,,L2 Active Power,kW,10.5
180035,Locking,2024-02-28T12:40:00.000+00:00,busbar,,L1 Active Power,kW,22.81
180035,Locking,2024-02-28T12:40:00.000+00:00,busbar,,N Current (RMS),A,58.8
180035,Locking,2024-02-28T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,51.9
180035,Locking,2024-02-28T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,51.2
180035,Locking,2024-02-28T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.8
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.57
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.38
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,5,N Current (RMS),A,9.5
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.3
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,4,N Current (RMS),A,2.0
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.8
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.66
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.95
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,3,N Current (RMS),A,13.9
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.9
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.5
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.49
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.84
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,1.93
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.92
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,2,N Current (RMS),A,24.6
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,29.3
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,36.6
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.92
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.29
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.52
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.37
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-1.99
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.65
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,1,N Current (RMS),A,28.8
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.4
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.1
180035,Locking,2024-02-28T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,36.3
180035,Locking,2024-02-28T12:30:00.000+00:00,transformer,,Temperature,C,13.6
180035,Locking,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180035,Locking,2024-02-28T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
180035,Locking,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
180035,Locking,2024-02-28T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
180035,Locking,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
180035,Locking,2024-02-28T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
180035,Locking,2024-02-28T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.09
180035,Locking,2024-02-28T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.94
180035,Locking,2024-02-28T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.8
180035,Locking,2024-02-28T12:30:00.000+00:00,busbar,,L3 Active Power,kW,13.65
180035,Locking,2024-02-28T12:30:00.000+00:00,busbar,,L2 Active Power,kW,6.19
180035,Locking,2024-02-28T12:30:00.000+00:00,busbar,,L1 Active Power,kW,22.6
180035,Locking,2024-02-28T12:30:00.000+00:00,busbar,,N Current (RMS),A,52.0
180035,Locking,2024-02-28T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,60.2
180035,Locking,2024-02-28T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
180035,Locking,2024-02-28T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,99.7
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.27
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,5,N Current (RMS),A,7.9
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,5.0
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.94
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.35
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.9
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,10.36
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.26
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,3,N Current (RMS),A,23.6
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,44.7
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.5
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.95
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.55
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.73
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,2,N Current (RMS),A,24.2
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.9
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.4
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.5
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.78
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.61
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.29
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.79
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,1,N Current (RMS),A,31.4
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,23.6
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.1
180035,Locking,2024-02-28T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,37.9
180035,Locking,2024-02-28T12:20:00.000+00:00,transformer,,Temperature,C,13.4
180035,Locking,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180035,Locking,2024-02-28T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.93
180035,Locking,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180035,Locking,2024-02-28T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.92
180035,Locking,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
180035,Locking,2024-02-28T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.77
180035,Locking,2024-02-28T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.69
180035,Locking,2024-02-28T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
180035,Locking,2024-02-28T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
180035,Locking,2024-02-28T12:20:00.000+00:00,busbar,,L3 Active Power,kW,11.58
180035,Locking,2024-02-28T12:20:00.000+00:00,busbar,,L2 Active Power,kW,15.91
180035,Locking,2024-02-28T12:20:00.000+00:00,busbar,,L1 Active Power,kW,22.62
180035,Locking,2024-02-28T12:20:00.000+00:00,busbar,,N Current (RMS),A,64.3
180035,Locking,2024-02-28T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.5
180035,Locking,2024-02-28T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.8
180035,Locking,2024-02-28T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.74
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.26
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,5,N Current (RMS),A,3.4
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.05
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.07
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.4
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,17.9
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.65
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,13.57
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,2,N Current (RMS),A,33.6
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,29.5
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,58.1
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.52
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.18
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.25
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,4.8
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,1,N Current (RMS),A,22.8
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.2
180035,Locking,2024-02-28T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
180035,Locking,2024-02-28T12:10:00.000+00:00,transformer,,Temperature,C,13.4
180035,Locking,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180035,Locking,2024-02-28T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.23
180035,Locking,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180035,Locking,2024-02-28T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.06
180035,Locking,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180035,Locking,2024-02-28T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.02
180035,Locking,2024-02-28T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
180035,Locking,2024-02-28T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
180035,Locking,2024-02-28T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.44
180035,Locking,2024-02-28T12:10:00.000+00:00,busbar,,L3 Active Power,kW,8.61
180035,Locking,2024-02-28T12:10:00.000+00:00,busbar,,L2 Active Power,kW,8.66
180035,Locking,2024-02-28T12:10:00.000+00:00,busbar,,L1 Active Power,kW,22.59
180035,Locking,2024-02-28T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.9
180035,Locking,2024-02-28T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
180035,Locking,2024-02-28T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.6
180035,Locking,2024-02-28T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,98.3
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.21
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,5,N Current (RMS),A,3.4
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.75
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.94
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.41
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,3.78
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,3,N Current (RMS),A,19.3
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.9
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,37.6
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,16.9
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.07
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.68
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.57
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,2,N Current (RMS),A,32.9
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.6
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.8
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.37
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.27
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.0
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.67
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,23.7
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,10.5
180035,Locking,2024-02-28T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.8
180035,Locking,2024-02-28T12:00:00.000+00:00,transformer,,Temperature,C,13.1
180035,Locking,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180035,Locking,2024-02-28T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
180035,Locking,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
180035,Locking,2024-02-28T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.39
180035,Locking,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180035,Locking,2024-02-28T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
180035,Locking,2024-02-28T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
180035,Locking,2024-02-28T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
180035,Locking,2024-02-28T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
180035,Locking,2024-02-28T12:00:00.000+00:00,busbar,,L3 Active Power,kW,5.97
180035,Locking,2024-02-28T12:00:00.000+00:00,busbar,,L2 Active Power,kW,9.24
180035,Locking,2024-02-28T12:00:00.000+00:00,busbar,,L1 Active Power,kW,20.22
180035,Locking,2024-02-28T12:00:00.000+00:00,busbar,,N Current (RMS),A,62.7
180035,Locking,2024-02-28T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,34.7
180035,Locking,2024-02-28T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,45.0
180035,Locking,2024-02-28T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,89.1
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.23
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,5,N Current (RMS),A,2.2
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.03
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.5
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.91
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,3,N Current (RMS),A,11.3
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.5
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.47
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.2
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,11.23
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,2,N Current (RMS),A,32.3
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.7
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,48.1
