Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.01
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.87
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.66
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.06
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,1,N Current (RMS),A,22.5
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.9
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,11.8
180035,Locking,2024-02-28T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
180035,Locking,2024-02-28T11:50:00.000+00:00,transformer,,Temperature,C,12.9
180035,Locking,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
180035,Locking,2024-02-28T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.44
180035,Locking,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
180035,Locking,2024-02-28T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
180035,Locking,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180035,Locking,2024-02-28T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
180035,Locking,2024-02-28T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
180035,Locking,2024-02-28T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.5
180035,Locking,2024-02-28T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
180035,Locking,2024-02-28T11:50:00.000+00:00,busbar,,L3 Active Power,kW,6.24
180035,Locking,2024-02-28T11:50:00.000+00:00,busbar,,L2 Active Power,kW,4.94
180035,Locking,2024-02-28T11:50:00.000+00:00,busbar,,L1 Active Power,kW,22.73
180035,Locking,2024-02-28T11:50:00.000+00:00,busbar,,N Current (RMS),A,60.9
180035,Locking,2024-02-28T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
180035,Locking,2024-02-28T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.8
180035,Locking,2024-02-28T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,98.7
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.29
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,5,N Current (RMS),A,2.3
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.79
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.34
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.34
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.49
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,3,N Current (RMS),A,12.0
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.3
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,16.2
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.4
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.48
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.88
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.25
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.92
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,2,N Current (RMS),A,32.4
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,24.1
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,55.0
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.81
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.66
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.85
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.61
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.19
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,1,N Current (RMS),A,23.2
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
180035,Locking,2024-02-28T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
180035,Locking,2024-02-28T11:40:00.000+00:00,transformer,,Temperature,C,12.8
180035,Locking,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180035,Locking,2024-02-28T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.78
180035,Locking,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
180035,Locking,2024-02-28T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
180035,Locking,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180035,Locking,2024-02-28T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.28
180035,Locking,2024-02-28T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.14
180035,Locking,2024-02-28T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.38
180035,Locking,2024-02-28T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.23
180035,Locking,2024-02-28T11:40:00.000+00:00,busbar,,L3 Active Power,kW,6.52
180035,Locking,2024-02-28T11:40:00.000+00:00,busbar,,L2 Active Power,kW,6.24
180035,Locking,2024-02-28T11:40:00.000+00:00,busbar,,L1 Active Power,kW,24.85
180035,Locking,2024-02-28T11:40:00.000+00:00,busbar,,N Current (RMS),A,62.2
180035,Locking,2024-02-28T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.9
180035,Locking,2024-02-28T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
180035,Locking,2024-02-28T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,107.1
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.06
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.25
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,5,N Current (RMS),A,5.4
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,6.9
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.7
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.24
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.84
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.39
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.52
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,3,N Current (RMS),A,16.3
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.86
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.81
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,11.3
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,2,N Current (RMS),A,29.9
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.8
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.9
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,49.1
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.9
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.49
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.48
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.74
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.45
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,1,N Current (RMS),A,18.5
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
180035,Locking,2024-02-28T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
180035,Locking,2024-02-28T11:30:00.000+00:00,transformer,,Temperature,C,12.9
180035,Locking,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.11
180035,Locking,2024-02-28T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
180035,Locking,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180035,Locking,2024-02-28T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.84
180035,Locking,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180035,Locking,2024-02-28T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
180035,Locking,2024-02-28T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
180035,Locking,2024-02-28T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
180035,Locking,2024-02-28T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.22
180035,Locking,2024-02-28T11:30:00.000+00:00,busbar,,L3 Active Power,kW,7.2
180035,Locking,2024-02-28T11:30:00.000+00:00,busbar,,L2 Active Power,kW,8.66
180035,Locking,2024-02-28T11:30:00.000+00:00,busbar,,L1 Active Power,kW,21.43
180035,Locking,2024-02-28T11:30:00.000+00:00,busbar,,N Current (RMS),A,56.4
180035,Locking,2024-02-28T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,37.0
180035,Locking,2024-02-28T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.1
180035,Locking,2024-02-28T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,93.3
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.21
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.21
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.44
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,5,N Current (RMS),A,2.4
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.88
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.12
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.98
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.28
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.01
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.23
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,32.7
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.3
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.8
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.62
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.08
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,2,N Current (RMS),A,27.8
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,43.5
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.45
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.24
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.55
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.31
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.95
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.09
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.3
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
180035,Locking,2024-02-28T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.1
180035,Locking,2024-02-28T11:20:00.000+00:00,transformer,,Temperature,C,12.8
180035,Locking,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.2
180035,Locking,2024-02-28T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.57
180035,Locking,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180035,Locking,2024-02-28T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
180035,Locking,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
180035,Locking,2024-02-28T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.33
180035,Locking,2024-02-28T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.62
180035,Locking,2024-02-28T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
180035,Locking,2024-02-28T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
180035,Locking,2024-02-28T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.94
180035,Locking,2024-02-28T11:20:00.000+00:00,busbar,,L2 Active Power,kW,10.82
180035,Locking,2024-02-28T11:20:00.000+00:00,busbar,,L1 Active Power,kW,22.86
180035,Locking,2024-02-28T11:20:00.000+00:00,busbar,,N Current (RMS),A,48.2
180035,Locking,2024-02-28T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
180035,Locking,2024-02-28T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,53.7
180035,Locking,2024-02-28T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.0
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.29
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.52
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,5,N Current (RMS),A,2.6
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.82
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.61
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.28
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.98
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,3,N Current (RMS),A,31.5
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.1
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,52.9
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.61
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.92
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.06
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,14.02
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,2,N Current (RMS),A,40.9
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,25.3
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,60.9
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.93
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.96
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.63
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.18
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.55
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.2
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,11.6
180035,Locking,2024-02-28T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,25.6
180035,Locking,2024-02-28T11:10:00.000+00:00,transformer,,Temperature,C,12.8
180035,Locking,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180035,Locking,2024-02-28T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.21
180035,Locking,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180035,Locking,2024-02-28T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.35
180035,Locking,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
180035,Locking,2024-02-28T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.31
180035,Locking,2024-02-28T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.28
180035,Locking,2024-02-28T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.77
180035,Locking,2024-02-28T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
180035,Locking,2024-02-28T11:10:00.000+00:00,busbar,,L3 Active Power,kW,10.13
180035,Locking,2024-02-28T11:10:00.000+00:00,busbar,,L2 Active Power,kW,13.42
180035,Locking,2024-02-28T11:10:00.000+00:00,busbar,,L1 Active Power,kW,27.12
180035,Locking,2024-02-28T11:10:00.000+00:00,busbar,,N Current (RMS),A,66.0
180035,Locking,2024-02-28T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
180035,Locking,2024-02-28T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,60.0
180035,Locking,2024-02-28T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,117.2
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.39
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.36
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,5,N Current (RMS),A,2.1
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.7
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.83
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.13
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.33
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,3,N Current (RMS),A,14.5
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.5
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.3
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,31.4
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.61
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.12
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.42
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.55
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.5
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,50.2
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.5
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.77
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.84
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.46
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.72
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.21
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,1,N Current (RMS),A,17.4
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,20.9
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,23.4
180035,Locking,2024-02-28T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
180035,Locking,2024-02-28T11:00:00.000+00:00,transformer,,Temperature,C,12.8
180035,Locking,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180035,Locking,2024-02-28T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.77
180035,Locking,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180035,Locking,2024-02-28T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.79
180035,Locking,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180035,Locking,2024-02-28T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
180035,Locking,2024-02-28T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.58
180035,Locking,2024-02-28T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
180035,Locking,2024-02-28T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
180035,Locking,2024-02-28T11:00:00.000+00:00,busbar,,L3 Active Power,kW,7.24
180035,Locking,2024-02-28T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.18
180035,Locking,2024-02-28T11:00:00.000+00:00,busbar,,L1 Active Power,kW,25.48
180035,Locking,2024-02-28T11:00:00.000+00:00,busbar,,N Current (RMS),A,63.4
180035,Locking,2024-02-28T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,39.6
180035,Locking,2024-02-28T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.8
180035,Locking,2024-02-28T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,110.8
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,5,N Current (RMS),A,2.0
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.62
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.07
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.27
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.11
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,34.9
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.8
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.97
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.64
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.09
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,2,N Current (RMS),A,31.6
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,45.7
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.4
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.58
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.94
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.83
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.02
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,1,N Current (RMS),A,14.1
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.8
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
180035,Locking,2024-02-28T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
180035,Locking,2024-02-28T10:50:00.000+00:00,transformer,,Temperature,C,12.8
180035,Locking,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180035,Locking,2024-02-28T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
180035,Locking,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180035,Locking,2024-02-28T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.39
180035,Locking,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180035,Locking,2024-02-28T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.4
180035,Locking,2024-02-28T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
180035,Locking,2024-02-28T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.67
180035,Locking,2024-02-28T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
180035,Locking,2024-02-28T10:50:00.000+00:00,busbar,,L3 Active Power,kW,9.93
180035,Locking,2024-02-28T10:50:00.000+00:00,busbar,,L2 Active Power,kW,6.7
180035,Locking,2024-02-28T10:50:00.000+00:00,busbar,,L1 Active Power,kW,23.39
180035,Locking,2024-02-28T10:50:00.000+00:00,busbar,,N Current (RMS),A,53.7
180035,Locking,2024-02-28T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,45.6
180035,Locking,2024-02-28T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.8
180035,Locking,2024-02-28T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,104.6
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.29
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,5,N Current (RMS),A,2.2
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.54
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.22
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.06
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.72
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.42
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,3,N Current (RMS),A,13.1
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,21.2
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.46
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.27
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.28
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.56
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,2,N Current (RMS),A,38.2
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,13.4
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,19.5
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.6
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.59
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.96
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.33
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.91
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.09
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.8
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,1,N Current (RMS),A,14.7
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
180035,Locking,2024-02-28T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.4
180035,Locking,2024-02-28T10:40:00.000+00:00,transformer,,Temperature,C,12.7
180035,Locking,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180035,Locking,2024-02-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
180035,Locking,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180035,Locking,2024-02-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
180035,Locking,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180035,Locking,2024-02-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.45
180035,Locking,2024-02-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.06
180035,Locking,2024-02-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
180035,Locking,2024-02-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.34
180035,Locking,2024-02-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,10.16
180035,Locking,2024-02-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.15
180035,Locking,2024-02-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,25.96
180035,Locking,2024-02-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,59.3
180035,Locking,2024-02-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
180035,Locking,2024-02-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
180035,Locking,2024-02-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,113.0
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,5,N Current (RMS),A,3.0
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.56
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.32
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.82
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.09
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.36
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,3,N Current (RMS),A,14.7
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.2
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.2
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.47
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.89
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.18
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.48
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.42
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,2,N Current (RMS),A,42.5
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.0
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,29.1
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.0
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.56
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.13
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.32
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.85
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.07
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.13
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,1,N Current (RMS),A,12.5
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
180035,Locking,2024-02-28T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,31.8
180035,Locking,2024-02-28T10:30:00.000+00:00,transformer,,Temperature,C,12.8
180035,Locking,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180035,Locking,2024-02-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.92
180035,Locking,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180035,Locking,2024-02-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.01
180035,Locking,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180035,Locking,2024-02-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
180035,Locking,2024-02-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.84
180035,Locking,2024-02-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
180035,Locking,2024-02-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
180035,Locking,2024-02-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,9.38
180035,Locking,2024-02-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,10.78
180035,Locking,2024-02-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,28.11
180035,Locking,2024-02-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,60.9
180035,Locking,2024-02-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
180035,Locking,2024-02-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.5
180035,Locking,2024-02-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,121.5
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.73
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.63
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,5,N Current (RMS),A,7.8
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.9
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,8.3
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,4,N Current (RMS),A,2.3
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.16
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.07
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,9.86
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.44
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,3,N Current (RMS),A,22.0
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,26.2
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,49.8
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.14
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.66
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.19
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.51
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,11.91
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.91
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,2,N Current (RMS),A,57.9
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,55.2
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,90.0
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.14
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.45
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.11
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.65
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.34
