Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,1,N Current (RMS),A,20.4
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.1
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,47.5
180035,Locking,2024-02-28T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
180035,Locking,2024-02-28T10:20:00.000+00:00,transformer,,Temperature,C,12.8
180035,Locking,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180035,Locking,2024-02-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.34
180035,Locking,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180035,Locking,2024-02-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.46
180035,Locking,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180035,Locking,2024-02-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.17
180035,Locking,2024-02-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.25
180035,Locking,2024-02-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.97
180035,Locking,2024-02-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.01
180035,Locking,2024-02-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,9.93
180035,Locking,2024-02-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,16.93
180035,Locking,2024-02-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,35.24
180035,Locking,2024-02-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,68.5
180035,Locking,2024-02-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,50.1
180035,Locking,2024-02-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.0
180035,Locking,2024-02-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.5
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,1.65
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,5,N Current (RMS),A,5.6
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,7.6
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,4,N Current (RMS),A,2.0
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.14
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.08
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.39
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.47
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,3,N Current (RMS),A,15.4
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.72
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.83
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,21.95
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,2,N Current (RMS),A,59.4
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.4
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,58.4
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,94.2
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.83
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.68
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.22
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.52
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.94
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,1,N Current (RMS),A,21.0
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,23.0
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.0
180035,Locking,2024-02-28T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,42.3
180035,Locking,2024-02-28T10:10:00.000+00:00,transformer,,Temperature,C,12.9
180035,Locking,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180035,Locking,2024-02-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.52
180035,Locking,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180035,Locking,2024-02-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.6
180035,Locking,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180035,Locking,2024-02-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.29
180035,Locking,2024-02-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.03
180035,Locking,2024-02-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.47
180035,Locking,2024-02-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
180035,Locking,2024-02-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,10.43
180035,Locking,2024-02-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,14.81
180035,Locking,2024-02-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,38.42
180035,Locking,2024-02-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,71.5
180035,Locking,2024-02-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.5
180035,Locking,2024-02-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
180035,Locking,2024-02-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,164.5
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.8
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.91
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.59
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,5,N Current (RMS),A,8.3
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.6
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,11.0
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.18
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,4,N Current (RMS),A,2.1
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.35
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.29
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.14
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.02
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.24
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,3,N Current (RMS),A,17.5
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.12
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,6.34
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,15.71
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.35
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,2,N Current (RMS),A,77.5
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,27.6
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,68.4
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,112.6
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.92
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.36
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.15
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.2
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.41
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.39
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,1,N Current (RMS),A,17.5
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.3
180035,Locking,2024-02-28T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.4
180035,Locking,2024-02-28T10:00:00.000+00:00,transformer,,Temperature,C,12.9
180035,Locking,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180035,Locking,2024-02-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
180035,Locking,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180035,Locking,2024-02-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
180035,Locking,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180035,Locking,2024-02-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
180035,Locking,2024-02-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.57
180035,Locking,2024-02-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.53
180035,Locking,2024-02-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
180035,Locking,2024-02-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,9.96
180035,Locking,2024-02-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,18.81
180035,Locking,2024-02-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,42.33
180035,Locking,2024-02-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,104.2
180035,Locking,2024-02-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,49.1
180035,Locking,2024-02-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,85.8
180035,Locking,2024-02-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.7
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.83
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.68
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,1.35
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.53
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,5,N Current (RMS),A,8.3
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.5
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,7.7
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,12.4
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.16
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,4,N Current (RMS),A,2.6
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.38
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.54
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.9
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.63
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,3,N Current (RMS),A,13.3
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.6
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.27
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.36
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.32
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,16.25
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.3
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,2,N Current (RMS),A,53.4
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.3
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,69.4
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,75.4
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.74
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.0
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.41
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.78
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.7
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,1,N Current (RMS),A,15.7
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,21.8
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,30.0
180035,Locking,2024-02-28T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.1
180035,Locking,2024-02-28T09:50:00.000+00:00,transformer,,Temperature,C,12.9
180035,Locking,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180035,Locking,2024-02-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.51
180035,Locking,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180035,Locking,2024-02-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.24
180035,Locking,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
180035,Locking,2024-02-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.47
180035,Locking,2024-02-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.91
180035,Locking,2024-02-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
180035,Locking,2024-02-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.81
180035,Locking,2024-02-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,7.34
180035,Locking,2024-02-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,17.64
180035,Locking,2024-02-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,33.88
180035,Locking,2024-02-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
180035,Locking,2024-02-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
180035,Locking,2024-02-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,83.0
180035,Locking,2024-02-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.8
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.75
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,5,N Current (RMS),A,5.0
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,6.8
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.71
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.49
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.62
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,3,N Current (RMS),A,12.3
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.03
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.14
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,4.41
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,8.32
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.56
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,2,N Current (RMS),A,42.7
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,19.9
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,62.6
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.2
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.34
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.23
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.62
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.14
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,1,N Current (RMS),A,19.0
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,24.3
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
180035,Locking,2024-02-28T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.7
180035,Locking,2024-02-28T09:40:00.000+00:00,transformer,,Temperature,C,13.0
180035,Locking,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180035,Locking,2024-02-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
180035,Locking,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
180035,Locking,2024-02-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.23
180035,Locking,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
180035,Locking,2024-02-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.43
180035,Locking,2024-02-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.31
180035,Locking,2024-02-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.36
180035,Locking,2024-02-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.31
180035,Locking,2024-02-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,6.07
180035,Locking,2024-02-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,9.21
180035,Locking,2024-02-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,29.12
180035,Locking,2024-02-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,71.2
180035,Locking,2024-02-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,33.5
180035,Locking,2024-02-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,52.6
180035,Locking,2024-02-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,126.4
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.42
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,5,N Current (RMS),A,3.8
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,3.3
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.5
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.21
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.87
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,11.04
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,3,N Current (RMS),A,26.1
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,50.5
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.93
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.97
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.34
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.08
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.28
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,2,N Current (RMS),A,45.8
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,65.8
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.44
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.87
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.34
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.78
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.72
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,1,N Current (RMS),A,17.3
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,27.0
180035,Locking,2024-02-28T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
180035,Locking,2024-02-28T09:30:00.000+00:00,transformer,,Temperature,C,13.1
180035,Locking,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180035,Locking,2024-02-28T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.02
180035,Locking,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180035,Locking,2024-02-28T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.02
180035,Locking,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
180035,Locking,2024-02-28T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.81
180035,Locking,2024-02-28T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.51
180035,Locking,2024-02-28T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
180035,Locking,2024-02-28T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.8
180035,Locking,2024-02-28T09:30:00.000+00:00,busbar,,L3 Active Power,kW,6.91
180035,Locking,2024-02-28T09:30:00.000+00:00,busbar,,L2 Active Power,kW,7.24
180035,Locking,2024-02-28T09:30:00.000+00:00,busbar,,L1 Active Power,kW,32.89
180035,Locking,2024-02-28T09:30:00.000+00:00,busbar,,N Current (RMS),A,77.4
180035,Locking,2024-02-28T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.8
180035,Locking,2024-02-28T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.7
180035,Locking,2024-02-28T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.17
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.26
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,5,N Current (RMS),A,3.8
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,3.1
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.52
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.05
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.67
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,11.37
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.37
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,3,N Current (RMS),A,20.5
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.5
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,52.2
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.91
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.93
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.82
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,2,N Current (RMS),A,56.1
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.3
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.8
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.2
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.34
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.08
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.13
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.96
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.1
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.19
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,1,N Current (RMS),A,14.3
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.9
180035,Locking,2024-02-28T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,40.4
180035,Locking,2024-02-28T09:20:00.000+00:00,transformer,,Temperature,C,13.1
180035,Locking,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180035,Locking,2024-02-28T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.69
180035,Locking,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
180035,Locking,2024-02-28T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.94
180035,Locking,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
180035,Locking,2024-02-28T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.57
180035,Locking,2024-02-28T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
180035,Locking,2024-02-28T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.93
180035,Locking,2024-02-28T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.22
180035,Locking,2024-02-28T09:20:00.000+00:00,busbar,,L3 Active Power,kW,7.79
180035,Locking,2024-02-28T09:20:00.000+00:00,busbar,,L2 Active Power,kW,14.34
180035,Locking,2024-02-28T09:20:00.000+00:00,busbar,,L1 Active Power,kW,33.61
180035,Locking,2024-02-28T09:20:00.000+00:00,busbar,,N Current (RMS),A,72.5
180035,Locking,2024-02-28T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
180035,Locking,2024-02-28T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,73.7
180035,Locking,2024-02-28T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,145.0
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.67
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,5,N Current (RMS),A,4.9
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,5.4
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,4,N Current (RMS),A,1.6
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.24
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.16
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.34
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.08
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.44
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,3,N Current (RMS),A,26.1
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.8
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,47.6
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.46
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.34
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.87
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.36
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,2,N Current (RMS),A,56.9
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.8
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,31.1
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.0
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.69
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.73
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.44
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.71
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.49
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.34
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,1,N Current (RMS),A,15.8
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.5
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,30.1
180035,Locking,2024-02-28T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
180035,Locking,2024-02-28T09:10:00.000+00:00,transformer,,Temperature,C,13.1
180035,Locking,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180035,Locking,2024-02-28T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.74
180035,Locking,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.41
180035,Locking,2024-02-28T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.9
180035,Locking,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
180035,Locking,2024-02-28T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.61
180035,Locking,2024-02-28T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.25
180035,Locking,2024-02-28T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.75
180035,Locking,2024-02-28T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
180035,Locking,2024-02-28T09:10:00.000+00:00,busbar,,L3 Active Power,kW,7.21
180035,Locking,2024-02-28T09:10:00.000+00:00,busbar,,L2 Active Power,kW,9.11
180035,Locking,2024-02-28T09:10:00.000+00:00,busbar,,L1 Active Power,kW,37.34
180035,Locking,2024-02-28T09:10:00.000+00:00,busbar,,N Current (RMS),A,84.1
180035,Locking,2024-02-28T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
180035,Locking,2024-02-28T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.4
180035,Locking,2024-02-28T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,160.5
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.31
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.51
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,5,N Current (RMS),A,3.1
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,4,N Current (RMS),A,1.7
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.59
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.85
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.83
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.42
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,3,N Current (RMS),A,24.4
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,25.9
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,48.8
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.67
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.59
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.12
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.94
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,2,N Current (RMS),A,67.1
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,19.8
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.4
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.64
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.66
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.01
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.67
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.72
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,31.7
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.6
180035,Locking,2024-02-28T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,38.4
180035,Locking,2024-02-28T09:00:00.000+00:00,transformer,,Temperature,C,13.1
180035,Locking,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180035,Locking,2024-02-28T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.63
180035,Locking,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
180035,Locking,2024-02-28T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.95
180035,Locking,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
180035,Locking,2024-02-28T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.85
180035,Locking,2024-02-28T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.39
180035,Locking,2024-02-28T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.97
180035,Locking,2024-02-28T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
180035,Locking,2024-02-28T09:00:00.000+00:00,busbar,,L3 Active Power,kW,7.61
180035,Locking,2024-02-28T09:00:00.000+00:00,busbar,,L2 Active Power,kW,5.63
180035,Locking,2024-02-28T09:00:00.000+00:00,busbar,,L1 Active Power,kW,40.66
180035,Locking,2024-02-28T09:00:00.000+00:00,busbar,,N Current (RMS),A,91.8
180035,Locking,2024-02-28T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.6
180035,Locking,2024-02-28T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,51.5
180035,Locking,2024-02-28T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.1
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.78
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.24
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.57
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,5,N Current (RMS),A,5.8
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,5.7
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.24
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.28
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,3,N Current (RMS),A,14.4
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,23.5
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.3
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,31.5
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.63
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.49
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.21
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.41
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.28
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,2,N Current (RMS),A,35.1
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.2
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,34.8
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.2
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.6
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.6
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.5
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.25
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.9
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.81
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,1,N Current (RMS),A,11.9
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,22.5
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,39.5
180035,Locking,2024-02-28T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
