Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-28T08:50:00.000+00:00,transformer,,Temperature,C,13.1
180035,Locking,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180035,Locking,2024-02-28T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.76
180035,Locking,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180035,Locking,2024-02-28T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.99
180035,Locking,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
180035,Locking,2024-02-28T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.04
180035,Locking,2024-02-28T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.13
180035,Locking,2024-02-28T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.26
180035,Locking,2024-02-28T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.21
180035,Locking,2024-02-28T08:50:00.000+00:00,busbar,,L3 Active Power,kW,7.88
180035,Locking,2024-02-28T08:50:00.000+00:00,busbar,,L2 Active Power,kW,7.17
180035,Locking,2024-02-28T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.97
180035,Locking,2024-02-28T08:50:00.000+00:00,busbar,,N Current (RMS),A,53.4
180035,Locking,2024-02-28T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,40.6
180035,Locking,2024-02-28T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,60.6
180035,Locking,2024-02-28T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,116.3
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.36
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,3.31
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,5,N Current (RMS),A,16.6
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.7
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,21.8
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,4,N Current (RMS),A,4.1
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.13
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.29
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.29
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.88
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.9
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.39
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.09
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,14.36
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,2,N Current (RMS),A,39.2
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,61.1
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.04
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.23
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.69
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.57
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.43
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,1,N Current (RMS),A,18.8
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,35.3
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
180035,Locking,2024-02-28T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.9
180035,Locking,2024-02-28T08:40:00.000+00:00,transformer,,Temperature,C,13.0
180035,Locking,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180035,Locking,2024-02-28T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.45
180035,Locking,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180035,Locking,2024-02-28T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.22
180035,Locking,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
180035,Locking,2024-02-28T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
180035,Locking,2024-02-28T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
180035,Locking,2024-02-28T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.82
180035,Locking,2024-02-28T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
180035,Locking,2024-02-28T08:40:00.000+00:00,busbar,,L3 Active Power,kW,3.9
180035,Locking,2024-02-28T08:40:00.000+00:00,busbar,,L2 Active Power,kW,10.98
180035,Locking,2024-02-28T08:40:00.000+00:00,busbar,,L1 Active Power,kW,31.03
180035,Locking,2024-02-28T08:40:00.000+00:00,busbar,,N Current (RMS),A,75.2
180035,Locking,2024-02-28T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
180035,Locking,2024-02-28T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
180035,Locking,2024-02-28T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.21
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.61
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,5,N Current (RMS),A,11.0
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,13.9
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,4,N Current (RMS),A,2.8
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.34
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.92
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.11
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.69
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,3,N Current (RMS),A,14.6
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.6
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,37.5
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.62
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.51
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.71
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.73
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,2,N Current (RMS),A,49.0
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,76.3
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.63
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.22
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.72
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.04
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.0
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.5
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,1,N Current (RMS),A,21.1
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,31.6
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
180035,Locking,2024-02-28T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.6
180035,Locking,2024-02-28T08:30:00.000+00:00,transformer,,Temperature,C,12.9
180035,Locking,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.4
180035,Locking,2024-02-28T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.77
180035,Locking,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
180035,Locking,2024-02-28T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.64
180035,Locking,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
180035,Locking,2024-02-28T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.88
180035,Locking,2024-02-28T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.33
180035,Locking,2024-02-28T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.71
180035,Locking,2024-02-28T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.27
180035,Locking,2024-02-28T08:30:00.000+00:00,busbar,,L3 Active Power,kW,6.81
180035,Locking,2024-02-28T08:30:00.000+00:00,busbar,,L2 Active Power,kW,11.98
180035,Locking,2024-02-28T08:30:00.000+00:00,busbar,,L1 Active Power,kW,35.58
180035,Locking,2024-02-28T08:30:00.000+00:00,busbar,,N Current (RMS),A,76.1
180035,Locking,2024-02-28T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.9
180035,Locking,2024-02-28T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
180035,Locking,2024-02-28T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,152.3
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.19
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.5
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,5,N Current (RMS),A,2.9
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.49
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.39
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.83
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.23
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.02
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.1
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,39.1
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.56
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.0
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.25
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,2,N Current (RMS),A,38.4
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,26.2
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,39.1
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,65.2
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.46
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.79
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.68
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.37
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,1,N Current (RMS),A,26.2
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,48.9
180035,Locking,2024-02-28T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
180035,Locking,2024-02-28T08:20:00.000+00:00,transformer,,Temperature,C,12.8
180035,Locking,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180035,Locking,2024-02-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.68
180035,Locking,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
180035,Locking,2024-02-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
180035,Locking,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
180035,Locking,2024-02-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
180035,Locking,2024-02-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
180035,Locking,2024-02-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.77
180035,Locking,2024-02-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.64
180035,Locking,2024-02-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,9.01
180035,Locking,2024-02-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,9.99
180035,Locking,2024-02-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.49
180035,Locking,2024-02-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,50.7
180035,Locking,2024-02-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
180035,Locking,2024-02-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
180035,Locking,2024-02-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,130.9
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.19
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.19
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,5,N Current (RMS),A,5.8
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.3
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,4,N Current (RMS),A,1.9
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.73
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.1
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,10.37
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.68
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,3,N Current (RMS),A,25.8
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,26.6
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,48.3
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,45.4
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.7
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.28
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.01
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,2,N Current (RMS),A,45.5
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,15.3
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,34.5
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,64.7
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.59
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.27
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.26
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.13
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,1,N Current (RMS),A,25.6
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,38.9
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
180035,Locking,2024-02-28T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,30.8
180035,Locking,2024-02-28T08:10:00.000+00:00,transformer,,Temperature,C,12.7
180035,Locking,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180035,Locking,2024-02-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.01
180035,Locking,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180035,Locking,2024-02-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.5
180035,Locking,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
180035,Locking,2024-02-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.98
180035,Locking,2024-02-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.47
180035,Locking,2024-02-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.64
180035,Locking,2024-02-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.96
180035,Locking,2024-02-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,6.2
180035,Locking,2024-02-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.3
180035,Locking,2024-02-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,33.49
180035,Locking,2024-02-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,80.7
180035,Locking,2024-02-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,43.1
180035,Locking,2024-02-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,67.2
180035,Locking,2024-02-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,143.5
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.89
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.19
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,5,N Current (RMS),A,5.6
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,6.1
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,4,N Current (RMS),A,1.8
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.37
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.24
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.17
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,3,N Current (RMS),A,25.9
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.4
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,57.5
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.75
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.47
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.98
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,15.38
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,2,N Current (RMS),A,46.1
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.8
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,34.1
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,65.3
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.12
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.28
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.54
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.18
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,6.38
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,1,N Current (RMS),A,25.6
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,43.2
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
180035,Locking,2024-02-28T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
180035,Locking,2024-02-28T08:00:00.000+00:00,transformer,,Temperature,C,12.5
180035,Locking,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180035,Locking,2024-02-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.2
180035,Locking,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180035,Locking,2024-02-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.89
180035,Locking,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
180035,Locking,2024-02-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
180035,Locking,2024-02-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.29
180035,Locking,2024-02-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.57
180035,Locking,2024-02-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.38
180035,Locking,2024-02-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,4.07
180035,Locking,2024-02-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,16.16
180035,Locking,2024-02-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.16
180035,Locking,2024-02-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,84.6
180035,Locking,2024-02-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.6
180035,Locking,2024-02-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
180035,Locking,2024-02-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,137.4
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.39
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.32
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,5,N Current (RMS),A,2.8
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,4,N Current (RMS),A,1.6
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.26
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.0
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,3,N Current (RMS),A,23.9
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,31.6
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,46.5
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.7
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.34
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,14.99
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,24.8
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,40.2
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.28
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.36
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.46
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.84
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,1,N Current (RMS),A,32.1
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,52.8
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
180035,Locking,2024-02-28T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
180035,Locking,2024-02-28T07:50:00.000+00:00,transformer,,Temperature,C,12.5
180035,Locking,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.33
180035,Locking,2024-02-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
180035,Locking,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180035,Locking,2024-02-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.07
180035,Locking,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
180035,Locking,2024-02-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
180035,Locking,2024-02-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.94
180035,Locking,2024-02-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
180035,Locking,2024-02-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.82
180035,Locking,2024-02-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,3.86
180035,Locking,2024-02-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,12.86
180035,Locking,2024-02-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,31.68
180035,Locking,2024-02-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,83.3
180035,Locking,2024-02-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,50.0
180035,Locking,2024-02-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.3
180035,Locking,2024-02-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.22
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,5,N Current (RMS),A,2.3
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.17
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.94
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,3,N Current (RMS),A,17.6
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,35.6
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,42.8
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.93
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.33
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,2,N Current (RMS),A,33.4
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.5
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,53.0
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.58
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.3
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.38
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.18
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.44
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,1,N Current (RMS),A,18.6
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
180035,Locking,2024-02-28T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
180035,Locking,2024-02-28T07:40:00.000+00:00,transformer,,Temperature,C,12.4
180035,Locking,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180035,Locking,2024-02-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.62
180035,Locking,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180035,Locking,2024-02-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.42
180035,Locking,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
180035,Locking,2024-02-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.41
180035,Locking,2024-02-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.27
180035,Locking,2024-02-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.48
180035,Locking,2024-02-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
180035,Locking,2024-02-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,7.12
180035,Locking,2024-02-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,9.26
180035,Locking,2024-02-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,28.93
180035,Locking,2024-02-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,54.2
180035,Locking,2024-02-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,47.6
180035,Locking,2024-02-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,49.4
180035,Locking,2024-02-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,123.9
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.21
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,5,N Current (RMS),A,2.3
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.04
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.73
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,3,N Current (RMS),A,17.7
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.8
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.74
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.6
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.52
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.84
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,2,N Current (RMS),A,19.5
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,25.0
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.5
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.94
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.31
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.51
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.48
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.4
180035,Locking,2024-02-28T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
180035,Locking,2024-02-28T07:30:00.000+00:00,transformer,,Temperature,C,12.3
180035,Locking,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180035,Locking,2024-02-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.81
180035,Locking,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180035,Locking,2024-02-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.55
180035,Locking,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
180035,Locking,2024-02-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
180035,Locking,2024-02-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.15
180035,Locking,2024-02-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.18
180035,Locking,2024-02-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
180035,Locking,2024-02-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,13.07
180035,Locking,2024-02-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,8.89
180035,Locking,2024-02-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,20.76
180035,Locking,2024-02-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,37.4
180035,Locking,2024-02-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.1
180035,Locking,2024-02-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,46.0
180035,Locking,2024-02-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,91.5
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.19
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.24
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,5,N Current (RMS),A,6.3
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.2
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.17
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,7.2
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.99
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,3,N Current (RMS),A,15.5
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,31.0
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,24.5
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.23
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.76
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,12.72
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.48
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,2,N Current (RMS),A,39.3
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.7
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,54.7
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.9
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.47
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.23
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.66
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.92
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.59
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,1,N Current (RMS),A,20.0
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,28.8
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.1
180035,Locking,2024-02-28T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.9
180035,Locking,2024-02-28T07:20:00.000+00:00,transformer,,Temperature,C,12.3
180035,Locking,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180035,Locking,2024-02-28T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.53
180035,Locking,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180035,Locking,2024-02-28T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.03
