Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
180035,Locking,2024-02-28T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.21
180035,Locking,2024-02-28T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.76
180035,Locking,2024-02-28T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
180035,Locking,2024-02-28T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.07
180035,Locking,2024-02-28T07:20:00.000+00:00,busbar,,L3 Active Power,kW,12.34
180035,Locking,2024-02-28T07:20:00.000+00:00,busbar,,L2 Active Power,kW,15.56
180035,Locking,2024-02-28T07:20:00.000+00:00,busbar,,L1 Active Power,kW,30.22
180035,Locking,2024-02-28T07:20:00.000+00:00,busbar,,N Current (RMS),A,66.5
180035,Locking,2024-02-28T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.0
180035,Locking,2024-02-28T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,69.6
180035,Locking,2024-02-28T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.3
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,5,N Current (RMS),A,2.1
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.03
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.28
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,6.9
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.6
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,3,N Current (RMS),A,13.5
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.1
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.65
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.85
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,10.61
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.04
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,2,N Current (RMS),A,33.8
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.4
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,45.6
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,52.1
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.09
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.53
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.04
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.5
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.25
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.8
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,1,N Current (RMS),A,17.2
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,24.7
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.1
180035,Locking,2024-02-28T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,38.6
180035,Locking,2024-02-28T07:10:00.000+00:00,transformer,,Temperature,C,12.4
180035,Locking,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
180035,Locking,2024-02-28T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
180035,Locking,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
180035,Locking,2024-02-28T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.77
180035,Locking,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
180035,Locking,2024-02-28T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
180035,Locking,2024-02-28T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.36
180035,Locking,2024-02-28T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.84
180035,Locking,2024-02-28T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.41
180035,Locking,2024-02-28T07:10:00.000+00:00,busbar,,L3 Active Power,kW,9.42
180035,Locking,2024-02-28T07:10:00.000+00:00,busbar,,L2 Active Power,kW,12.18
180035,Locking,2024-02-28T07:10:00.000+00:00,busbar,,L1 Active Power,kW,27.93
180035,Locking,2024-02-28T07:10:00.000+00:00,busbar,,N Current (RMS),A,57.4
180035,Locking,2024-02-28T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,46.2
180035,Locking,2024-02-28T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.5
180035,Locking,2024-02-28T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,119.4
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,5,N Current (RMS),A,4.6
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,4,N Current (RMS),A,1.8
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.1
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.62
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,13.73
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,3,N Current (RMS),A,26.9
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,60.7
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.4
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.09
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.62
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.84
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.8
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.53
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.02
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.36
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.81
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.09
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,1,N Current (RMS),A,13.8
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.3
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,21.7
180035,Locking,2024-02-28T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,36.1
180035,Locking,2024-02-28T07:00:00.000+00:00,transformer,,Temperature,C,12.4
180035,Locking,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
180035,Locking,2024-02-28T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.02
180035,Locking,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
180035,Locking,2024-02-28T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.04
180035,Locking,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
180035,Locking,2024-02-28T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.65
180035,Locking,2024-02-28T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
180035,Locking,2024-02-28T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.02
180035,Locking,2024-02-28T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.47
180035,Locking,2024-02-28T07:00:00.000+00:00,busbar,,L3 Active Power,kW,6.06
180035,Locking,2024-02-28T07:00:00.000+00:00,busbar,,L2 Active Power,kW,17.76
180035,Locking,2024-02-28T07:00:00.000+00:00,busbar,,L1 Active Power,kW,24.91
180035,Locking,2024-02-28T07:00:00.000+00:00,busbar,,N Current (RMS),A,69.3
180035,Locking,2024-02-28T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,31.2
180035,Locking,2024-02-28T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,80.1
180035,Locking,2024-02-28T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,108.6
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,5,N Current (RMS),A,2.1
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.84
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,6.26
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.46
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,3,N Current (RMS),A,17.1
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.86
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.87
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,2,N Current (RMS),A,33.2
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.2
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.07
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.21
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.91
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.03
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.99
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.52
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,1,N Current (RMS),A,10.7
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,23.8
180035,Locking,2024-02-28T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
180035,Locking,2024-02-28T06:50:00.000+00:00,transformer,,Temperature,C,12.5
180035,Locking,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
180035,Locking,2024-02-28T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.09
180035,Locking,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
180035,Locking,2024-02-28T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
180035,Locking,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
180035,Locking,2024-02-28T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.69
180035,Locking,2024-02-28T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
180035,Locking,2024-02-28T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.97
180035,Locking,2024-02-28T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
180035,Locking,2024-02-28T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.17
180035,Locking,2024-02-28T06:50:00.000+00:00,busbar,,L2 Active Power,kW,11.15
180035,Locking,2024-02-28T06:50:00.000+00:00,busbar,,L1 Active Power,kW,22.95
180035,Locking,2024-02-28T06:50:00.000+00:00,busbar,,N Current (RMS),A,61.0
180035,Locking,2024-02-28T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
180035,Locking,2024-02-28T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
180035,Locking,2024-02-28T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.64
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.15
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.52
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.09
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,3,N Current (RMS),A,17.9
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.3
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,32.6
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.9
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.22
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,6.83
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.62
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,2,N Current (RMS),A,55.5
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,29.9
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.8
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.27
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.18
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.16
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.5
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.59
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,1,N Current (RMS),A,13.3
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.0
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
180035,Locking,2024-02-28T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,34.0
180035,Locking,2024-02-28T06:40:00.000+00:00,transformer,,Temperature,C,12.5
180035,Locking,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.74
180035,Locking,2024-02-28T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.0
180035,Locking,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
180035,Locking,2024-02-28T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.17
180035,Locking,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
180035,Locking,2024-02-28T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.22
180035,Locking,2024-02-28T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.78
180035,Locking,2024-02-28T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.71
180035,Locking,2024-02-28T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.12
180035,Locking,2024-02-28T06:40:00.000+00:00,busbar,,L3 Active Power,kW,4.55
180035,Locking,2024-02-28T06:40:00.000+00:00,busbar,,L2 Active Power,kW,9.85
180035,Locking,2024-02-28T06:40:00.000+00:00,busbar,,L1 Active Power,kW,31.45
180035,Locking,2024-02-28T06:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
180035,Locking,2024-02-28T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,22.8
180035,Locking,2024-02-28T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,50.6
180035,Locking,2024-02-28T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,136.5
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.32
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.07
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,5,N Current (RMS),A,2.2
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.76
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.3
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.2
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.66
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,3,N Current (RMS),A,21.0
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.4
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,26.9
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.77
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.35
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.58
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,13.25
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,2,N Current (RMS),A,44.7
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.5
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,32.6
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,59.3
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.35
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.68
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.29
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.9
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.31
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,1,N Current (RMS),A,10.0
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.7
180035,Locking,2024-02-28T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
180035,Locking,2024-02-28T06:30:00.000+00:00,transformer,,Temperature,C,12.6
180035,Locking,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
180035,Locking,2024-02-28T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.43
180035,Locking,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
180035,Locking,2024-02-28T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.31
180035,Locking,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
180035,Locking,2024-02-28T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.7
180035,Locking,2024-02-28T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.7
180035,Locking,2024-02-28T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.91
180035,Locking,2024-02-28T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.71
180035,Locking,2024-02-28T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.73
180035,Locking,2024-02-28T06:30:00.000+00:00,busbar,,L2 Active Power,kW,11.01
180035,Locking,2024-02-28T06:30:00.000+00:00,busbar,,L1 Active Power,kW,26.8
180035,Locking,2024-02-28T06:30:00.000+00:00,busbar,,N Current (RMS),A,63.2
180035,Locking,2024-02-28T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.0
180035,Locking,2024-02-28T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,58.5
180035,Locking,2024-02-28T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.2
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,5,N Current (RMS),A,2.5
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.08
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.52
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.75
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.49
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,3,N Current (RMS),A,34.8
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,56.8
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,28.0
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.83
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.87
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.76
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.93
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,29.7
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,27.2
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.94
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.98
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.35
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.11
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.0
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,1,N Current (RMS),A,9.2
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
180035,Locking,2024-02-28T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,20.2
180035,Locking,2024-02-28T06:20:00.000+00:00,transformer,,Temperature,C,12.7
180035,Locking,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.79
180035,Locking,2024-02-28T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.28
180035,Locking,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
180035,Locking,2024-02-28T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.51
180035,Locking,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
180035,Locking,2024-02-28T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.87
180035,Locking,2024-02-28T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
180035,Locking,2024-02-28T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.48
180035,Locking,2024-02-28T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
180035,Locking,2024-02-28T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.9
180035,Locking,2024-02-28T06:20:00.000+00:00,busbar,,L2 Active Power,kW,15.52
180035,Locking,2024-02-28T06:20:00.000+00:00,busbar,,L1 Active Power,kW,16.58
180035,Locking,2024-02-28T06:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
180035,Locking,2024-02-28T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,25.6
180035,Locking,2024-02-28T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,72.0
180035,Locking,2024-02-28T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,75.2
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.12
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.18
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,5,N Current (RMS),A,2.1
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.02
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.77
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.64
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,3,N Current (RMS),A,18.0
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,30.3
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.6
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.86
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,8.4
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.17
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,2,N Current (RMS),A,31.2
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,8.8
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,38.3
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.09
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.66
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.43
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,19.2
180035,Locking,2024-02-28T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.9
180035,Locking,2024-02-28T06:10:00.000+00:00,transformer,,Temperature,C,12.8
180035,Locking,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.8
180035,Locking,2024-02-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
180035,Locking,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.79
180035,Locking,2024-02-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
180035,Locking,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.85
180035,Locking,2024-02-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.16
180035,Locking,2024-02-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
180035,Locking,2024-02-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
180035,Locking,2024-02-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
180035,Locking,2024-02-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.01
180035,Locking,2024-02-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,11.7
180035,Locking,2024-02-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,18.75
180035,Locking,2024-02-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,57.3
180035,Locking,2024-02-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
180035,Locking,2024-02-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,55.2
180035,Locking,2024-02-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,84.0
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,5,N Current (RMS),A,2.0
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,4,N Current (RMS),A,1.0
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.66
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.67
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,3,N Current (RMS),A,12.7
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.6
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.3
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.92
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.68
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.62
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,2,N Current (RMS),A,22.7
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.5
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.22
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.36
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.73
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.88
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.4
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,1,N Current (RMS),A,9.8
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
180035,Locking,2024-02-28T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,21.4
180035,Locking,2024-02-28T06:00:00.000+00:00,transformer,,Temperature,C,12.8
180035,Locking,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.76
180035,Locking,2024-02-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
180035,Locking,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
180035,Locking,2024-02-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.94
180035,Locking,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
180035,Locking,2024-02-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
180035,Locking,2024-02-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
180035,Locking,2024-02-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
180035,Locking,2024-02-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.95
180035,Locking,2024-02-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.77
180035,Locking,2024-02-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,6.46
180035,Locking,2024-02-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,14.75
180035,Locking,2024-02-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,44.9
180035,Locking,2024-02-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.7
180035,Locking,2024-02-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
180035,Locking,2024-02-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,68.5
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,5,N Current (RMS),A,2.2
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.8
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.59
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,3,N Current (RMS),A,10.8
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.88
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.19
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,6.82
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,2,N Current (RMS),A,21.4
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.6
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.8
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.3
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.54
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.72
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.34
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.32
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,1,N Current (RMS),A,8.7
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
180035,Locking,2024-02-28T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,20.9
180035,Locking,2024-02-28T05:50:00.000+00:00,transformer,,Temperature,C,12.8
180035,Locking,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
180035,Locking,2024-02-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
180035,Locking,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.72
180035,Locking,2024-02-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.05
180035,Locking,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
180035,Locking,2024-02-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.52
180035,Locking,2024-02-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.61
180035,Locking,2024-02-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
180035,Locking,2024-02-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.94
