Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,4.92
180035,Locking,2024-02-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,5.0
180035,Locking,2024-02-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,15.34
180035,Locking,2024-02-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.8
180035,Locking,2024-02-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.2
180035,Locking,2024-02-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
180035,Locking,2024-02-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,70.5
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.09
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,5,N Current (RMS),A,1.8
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.19
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.22
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,3,N Current (RMS),A,10.6
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.6
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.41
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.99
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.56
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,2,N Current (RMS),A,35.9
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,44.6
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.97
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.82
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.08
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.86
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.14
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,1,N Current (RMS),A,10.1
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,18.0
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,15.0
180035,Locking,2024-02-28T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,20.5
180035,Locking,2024-02-28T05:40:00.000+00:00,transformer,,Temperature,C,12.8
180035,Locking,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
180035,Locking,2024-02-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.3
180035,Locking,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
180035,Locking,2024-02-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.67
180035,Locking,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
180035,Locking,2024-02-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.8
180035,Locking,2024-02-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.6
180035,Locking,2024-02-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.74
180035,Locking,2024-02-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
180035,Locking,2024-02-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.68
180035,Locking,2024-02-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,4.79
180035,Locking,2024-02-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,18.07
180035,Locking,2024-02-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,53.6
180035,Locking,2024-02-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.7
180035,Locking,2024-02-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
180035,Locking,2024-02-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.1
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.22
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,5,N Current (RMS),A,2.3
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.55
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.27
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.31
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.44
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.12
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,3,N Current (RMS),A,12.4
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.2
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.37
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.09
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,2,N Current (RMS),A,18.5
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.17
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.53
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.01
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.84
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.82
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,1,N Current (RMS),A,10.4
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
180035,Locking,2024-02-28T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
180035,Locking,2024-02-28T05:30:00.000+00:00,transformer,,Temperature,C,13.0
180035,Locking,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
180035,Locking,2024-02-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.65
180035,Locking,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
180035,Locking,2024-02-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.99
180035,Locking,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
180035,Locking,2024-02-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.18
180035,Locking,2024-02-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.67
180035,Locking,2024-02-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.2
180035,Locking,2024-02-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
180035,Locking,2024-02-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.72
180035,Locking,2024-02-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,5.37
180035,Locking,2024-02-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.08
180035,Locking,2024-02-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,41.5
180035,Locking,2024-02-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,14.8
180035,Locking,2024-02-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
180035,Locking,2024-02-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.2
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,5,N Current (RMS),A,2.1
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.43
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.83
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.88
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,3,N Current (RMS),A,16.5
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,21.3
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.62
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.51
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.0
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.7
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,16.7
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.2
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.58
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.41
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,1,N Current (RMS),A,8.1
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.5
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
180035,Locking,2024-02-28T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
180035,Locking,2024-02-28T05:20:00.000+00:00,transformer,,Temperature,C,13.1
180035,Locking,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
180035,Locking,2024-02-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
180035,Locking,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
180035,Locking,2024-02-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
180035,Locking,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
180035,Locking,2024-02-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
180035,Locking,2024-02-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.81
180035,Locking,2024-02-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.97
180035,Locking,2024-02-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
180035,Locking,2024-02-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.63
180035,Locking,2024-02-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,7.03
180035,Locking,2024-02-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,13.01
180035,Locking,2024-02-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,41.7
180035,Locking,2024-02-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,18.2
180035,Locking,2024-02-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,36.9
180035,Locking,2024-02-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,5,N Current (RMS),A,1.9
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.87
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.68
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.21
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.24
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,3,N Current (RMS),A,8.4
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.2
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.89
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.35
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.37
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.53
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,2,N Current (RMS),A,22.3
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,15.3
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,29.3
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.07
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.86
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.54
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.88
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,1,N Current (RMS),A,8.5
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
180035,Locking,2024-02-28T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
180035,Locking,2024-02-28T05:10:00.000+00:00,transformer,,Temperature,C,13.2
180035,Locking,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
180035,Locking,2024-02-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
180035,Locking,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
180035,Locking,2024-02-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
180035,Locking,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
180035,Locking,2024-02-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
180035,Locking,2024-02-28T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.74
180035,Locking,2024-02-28T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.03
180035,Locking,2024-02-28T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.15
180035,Locking,2024-02-28T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.46
180035,Locking,2024-02-28T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.76
180035,Locking,2024-02-28T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.97
180035,Locking,2024-02-28T05:10:00.000+00:00,busbar,,N Current (RMS),A,37.6
180035,Locking,2024-02-28T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
180035,Locking,2024-02-28T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
180035,Locking,2024-02-28T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,5,N Current (RMS),A,1.8
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.63
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.6
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.49
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.46
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,3,N Current (RMS),A,9.2
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.2
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,19.4
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.96
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.68
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,2,N Current (RMS),A,18.9
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.0
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.3
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.23
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.12
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,1,N Current (RMS),A,8.2
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.9
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.1
180035,Locking,2024-02-28T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
180035,Locking,2024-02-28T05:00:00.000+00:00,transformer,,Temperature,C,13.3
180035,Locking,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
180035,Locking,2024-02-28T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.38
180035,Locking,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
180035,Locking,2024-02-28T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.85
180035,Locking,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
180035,Locking,2024-02-28T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
180035,Locking,2024-02-28T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.91
180035,Locking,2024-02-28T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.47
180035,Locking,2024-02-28T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
180035,Locking,2024-02-28T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.96
180035,Locking,2024-02-28T05:00:00.000+00:00,busbar,,L2 Active Power,kW,5.37
180035,Locking,2024-02-28T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.23
180035,Locking,2024-02-28T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.8
180035,Locking,2024-02-28T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
180035,Locking,2024-02-28T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.7
180035,Locking,2024-02-28T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,60.5
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,5,N Current (RMS),A,5.0
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,6.0
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.76
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.18
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.1
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.8
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.5
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.9
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.52
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.8
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.1
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.17
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.17
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.25
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,1,N Current (RMS),A,7.7
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
180035,Locking,2024-02-28T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.2
180035,Locking,2024-02-28T04:50:00.000+00:00,transformer,,Temperature,C,13.4
180035,Locking,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
180035,Locking,2024-02-28T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.08
180035,Locking,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
180035,Locking,2024-02-28T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.76
180035,Locking,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
180035,Locking,2024-02-28T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.94
180035,Locking,2024-02-28T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
180035,Locking,2024-02-28T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
180035,Locking,2024-02-28T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
180035,Locking,2024-02-28T04:50:00.000+00:00,busbar,,L3 Active Power,kW,5.19
180035,Locking,2024-02-28T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.89
180035,Locking,2024-02-28T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.97
180035,Locking,2024-02-28T04:50:00.000+00:00,busbar,,N Current (RMS),A,27.9
180035,Locking,2024-02-28T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,24.8
180035,Locking,2024-02-28T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
180035,Locking,2024-02-28T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,59.9
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.75
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.22
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,5,N Current (RMS),A,8.5
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.93
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.26
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.82
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,3,N Current (RMS),A,12.5
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.6
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.36
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.72
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.17
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.7
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.89
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.9
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.3
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.54
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,1,N Current (RMS),A,8.2
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,19.6
180035,Locking,2024-02-28T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
180035,Locking,2024-02-28T04:40:00.000+00:00,transformer,,Temperature,C,13.5
180035,Locking,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
180035,Locking,2024-02-28T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.4
180035,Locking,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
180035,Locking,2024-02-28T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.95
180035,Locking,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
180035,Locking,2024-02-28T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.31
180035,Locking,2024-02-28T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
180035,Locking,2024-02-28T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.73
180035,Locking,2024-02-28T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.3
180035,Locking,2024-02-28T04:40:00.000+00:00,busbar,,L3 Active Power,kW,6.99
180035,Locking,2024-02-28T04:40:00.000+00:00,busbar,,L2 Active Power,kW,4.63
180035,Locking,2024-02-28T04:40:00.000+00:00,busbar,,L1 Active Power,kW,13.95
180035,Locking,2024-02-28T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.0
180035,Locking,2024-02-28T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,31.8
180035,Locking,2024-02-28T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
180035,Locking,2024-02-28T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.19
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.17
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,5,N Current (RMS),A,15.5
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,18.6
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,4,N Current (RMS),A,3.1
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.1
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.17
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,3,N Current (RMS),A,9.1
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.1
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.9
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,22.6
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,2,N Current (RMS),A,16.4
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.96
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.14
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.35
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.13
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.15
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,1,N Current (RMS),A,8.2
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
180035,Locking,2024-02-28T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
180035,Locking,2024-02-28T04:30:00.000+00:00,transformer,,Temperature,C,13.6
180035,Locking,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
180035,Locking,2024-02-28T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.15
180035,Locking,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
180035,Locking,2024-02-28T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
180035,Locking,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
180035,Locking,2024-02-28T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
180035,Locking,2024-02-28T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.22
180035,Locking,2024-02-28T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.05
180035,Locking,2024-02-28T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
180035,Locking,2024-02-28T04:30:00.000+00:00,busbar,,L3 Active Power,kW,7.9
180035,Locking,2024-02-28T04:30:00.000+00:00,busbar,,L2 Active Power,kW,3.01
180035,Locking,2024-02-28T04:30:00.000+00:00,busbar,,L1 Active Power,kW,13.49
180035,Locking,2024-02-28T04:30:00.000+00:00,busbar,,N Current (RMS),A,25.9
180035,Locking,2024-02-28T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
180035,Locking,2024-02-28T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.2
180035,Locking,2024-02-28T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,61.6
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,5,N Current (RMS),A,5.0
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,6.2
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.77
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.99
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,3,N Current (RMS),A,9.7
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,22.0
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.93
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.52
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,4.92
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.04
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.34
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.49
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.78
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,1,N Current (RMS),A,8.0
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
180035,Locking,2024-02-28T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
180035,Locking,2024-02-28T04:20:00.000+00:00,transformer,,Temperature,C,13.7
180035,Locking,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
180035,Locking,2024-02-28T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
180035,Locking,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
180035,Locking,2024-02-28T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.16
180035,Locking,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
180035,Locking,2024-02-28T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
180035,Locking,2024-02-28T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.75
180035,Locking,2024-02-28T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.35
180035,Locking,2024-02-28T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
180035,Locking,2024-02-28T04:20:00.000+00:00,busbar,,L3 Active Power,kW,4.34
180035,Locking,2024-02-28T04:20:00.000+00:00,busbar,,L2 Active Power,kW,3.91
180035,Locking,2024-02-28T04:20:00.000+00:00,busbar,,L1 Active Power,kW,13.15
180035,Locking,2024-02-28T04:20:00.000+00:00,busbar,,N Current (RMS),A,33.4
180035,Locking,2024-02-28T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
180035,Locking,2024-02-28T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
