Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-28T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,61.1
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.11
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,5,N Current (RMS),A,1.5
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,0.7
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,4,N Current (RMS),A,0.7
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.58
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.38
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.75
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.74
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.1
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.44
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.85
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,22.9
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.42
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.99
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.83
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.77
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.4
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.34
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,1,N Current (RMS),A,8.2
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.9
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
180035,Locking,2024-02-28T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
180035,Locking,2024-02-28T04:10:00.000+00:00,transformer,,Temperature,C,13.8
180035,Locking,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
180035,Locking,2024-02-28T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.52
180035,Locking,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
180035,Locking,2024-02-28T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.65
180035,Locking,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
180035,Locking,2024-02-28T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.12
180035,Locking,2024-02-28T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.99
180035,Locking,2024-02-28T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.77
180035,Locking,2024-02-28T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
180035,Locking,2024-02-28T04:10:00.000+00:00,busbar,,L3 Active Power,kW,3.12
180035,Locking,2024-02-28T04:10:00.000+00:00,busbar,,L2 Active Power,kW,3.29
180035,Locking,2024-02-28T04:10:00.000+00:00,busbar,,L1 Active Power,kW,14.03
180035,Locking,2024-02-28T04:10:00.000+00:00,busbar,,N Current (RMS),A,37.0
180035,Locking,2024-02-28T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
180035,Locking,2024-02-28T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
180035,Locking,2024-02-28T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.2
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.17
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,5,N Current (RMS),A,1.8
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.94
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.47
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,3,N Current (RMS),A,10.4
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.02
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.03
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.07
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.15
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.23
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.04
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,2,N Current (RMS),A,18.7
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,6.7
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.74
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.37
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.31
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.93
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.19
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,1,N Current (RMS),A,10.9
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.6
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
180035,Locking,2024-02-28T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
180035,Locking,2024-02-28T04:00:00.000+00:00,transformer,,Temperature,C,13.9
180035,Locking,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
180035,Locking,2024-02-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.97
180035,Locking,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
180035,Locking,2024-02-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.98
180035,Locking,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
180035,Locking,2024-02-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.64
180035,Locking,2024-02-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
180035,Locking,2024-02-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
180035,Locking,2024-02-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
180035,Locking,2024-02-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,2.92
180035,Locking,2024-02-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,4.17
180035,Locking,2024-02-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,13.78
180035,Locking,2024-02-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,38.9
180035,Locking,2024-02-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,17.5
180035,Locking,2024-02-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
180035,Locking,2024-02-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,63.2
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.21
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.2
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,5,N Current (RMS),A,1.8
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.79
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,3,N Current (RMS),A,10.6
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.0
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,25.0
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.98
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.25
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,2,N Current (RMS),A,17.0
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.35
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.26
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.15
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.44
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.96
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,1,N Current (RMS),A,13.6
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
180035,Locking,2024-02-28T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
180035,Locking,2024-02-28T03:50:00.000+00:00,transformer,,Temperature,C,13.9
180035,Locking,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
180035,Locking,2024-02-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.47
180035,Locking,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
180035,Locking,2024-02-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
180035,Locking,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.57
180035,Locking,2024-02-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.28
180035,Locking,2024-02-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.4
180035,Locking,2024-02-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
180035,Locking,2024-02-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
180035,Locking,2024-02-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,3.08
180035,Locking,2024-02-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,3.42
180035,Locking,2024-02-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.86
180035,Locking,2024-02-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,37.2
180035,Locking,2024-02-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.2
180035,Locking,2024-02-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.1
180035,Locking,2024-02-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,64.0
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,5,N Current (RMS),A,1.5
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,4,N Current (RMS),A,0.7
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.42
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.95
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.38
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.4
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.89
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.54
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.41
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.64
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.88
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,2,N Current (RMS),A,19.6
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.63
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.81
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.36
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.83
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.98
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.89
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,15.6
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,23.2
180035,Locking,2024-02-28T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
180035,Locking,2024-02-28T03:40:00.000+00:00,transformer,,Temperature,C,13.9
180035,Locking,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
180035,Locking,2024-02-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
180035,Locking,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.45
180035,Locking,2024-02-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
180035,Locking,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
180035,Locking,2024-02-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
180035,Locking,2024-02-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.78
180035,Locking,2024-02-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.33
180035,Locking,2024-02-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.43
180035,Locking,2024-02-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,3.62
180035,Locking,2024-02-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,4.69
180035,Locking,2024-02-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,15.17
180035,Locking,2024-02-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,39.7
180035,Locking,2024-02-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,19.8
180035,Locking,2024-02-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
180035,Locking,2024-02-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,68.0
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,5,N Current (RMS),A,1.4
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.35
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.8
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.94
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,3,N Current (RMS),A,13.2
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.3
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.27
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,2,N Current (RMS),A,19.6
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,6.8
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.59
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.11
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.97
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.61
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,1,N Current (RMS),A,10.7
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,15.5
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
180035,Locking,2024-02-28T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
180035,Locking,2024-02-28T03:30:00.000+00:00,transformer,,Temperature,C,13.9
180035,Locking,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
180035,Locking,2024-02-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
180035,Locking,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.44
180035,Locking,2024-02-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
180035,Locking,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.54
180035,Locking,2024-02-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.94
180035,Locking,2024-02-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.28
180035,Locking,2024-02-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.87
180035,Locking,2024-02-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.85
180035,Locking,2024-02-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,3.03
180035,Locking,2024-02-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.32
180035,Locking,2024-02-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,15.65
180035,Locking,2024-02-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,40.9
180035,Locking,2024-02-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,17.0
180035,Locking,2024-02-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
180035,Locking,2024-02-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,68.8
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,5,N Current (RMS),A,1.8
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,4,N Current (RMS),A,0.7
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.88
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.49
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.56
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,3,N Current (RMS),A,14.4
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.5
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.63
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.11
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,2,N Current (RMS),A,17.9
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.3
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.5
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.3
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.58
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.57
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.1
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.81
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.84
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,1,N Current (RMS),A,9.5
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
180035,Locking,2024-02-28T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
180035,Locking,2024-02-28T03:20:00.000+00:00,transformer,,Temperature,C,13.9
180035,Locking,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
180035,Locking,2024-02-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.36
180035,Locking,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
180035,Locking,2024-02-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.48
180035,Locking,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
180035,Locking,2024-02-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
180035,Locking,2024-02-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
180035,Locking,2024-02-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.85
180035,Locking,2024-02-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.06
180035,Locking,2024-02-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,3.57
180035,Locking,2024-02-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,3.94
180035,Locking,2024-02-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,16.05
180035,Locking,2024-02-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,39.1
180035,Locking,2024-02-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
180035,Locking,2024-02-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
180035,Locking,2024-02-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,71.1
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.61
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.23
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,5,N Current (RMS),A,3.7
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.55
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.64
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.11
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.63
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,3,N Current (RMS),A,13.3
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.7
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.72
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.59
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,4.75
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,2,N Current (RMS),A,19.3
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,16.4
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.1
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.61
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.79
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.1
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,2.86
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
180035,Locking,2024-02-28T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
180035,Locking,2024-02-28T03:10:00.000+00:00,transformer,,Temperature,C,13.9
180035,Locking,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
180035,Locking,2024-02-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.28
180035,Locking,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
180035,Locking,2024-02-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
180035,Locking,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
180035,Locking,2024-02-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
180035,Locking,2024-02-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.8
180035,Locking,2024-02-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
180035,Locking,2024-02-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.83
180035,Locking,2024-02-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,3.65
180035,Locking,2024-02-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,5.8
180035,Locking,2024-02-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.26
180035,Locking,2024-02-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,41.9
180035,Locking,2024-02-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,20.4
180035,Locking,2024-02-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
180035,Locking,2024-02-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.63
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.2
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,5,N Current (RMS),A,6.9
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.1
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.53
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.45
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.76
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,28.6
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.54
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.45
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,4.95
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,2,N Current (RMS),A,19.0
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.62
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.25
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.93
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.33
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.18
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,1,N Current (RMS),A,10.8
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
180035,Locking,2024-02-28T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.7
180035,Locking,2024-02-28T03:00:00.000+00:00,transformer,,Temperature,C,13.9
180035,Locking,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
180035,Locking,2024-02-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.43
180035,Locking,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
180035,Locking,2024-02-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
180035,Locking,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
180035,Locking,2024-02-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
180035,Locking,2024-02-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.44
180035,Locking,2024-02-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.01
180035,Locking,2024-02-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
180035,Locking,2024-02-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,4.62
180035,Locking,2024-02-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,5.07
180035,Locking,2024-02-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.9
180035,Locking,2024-02-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
180035,Locking,2024-02-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
180035,Locking,2024-02-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.7
180035,Locking,2024-02-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.9
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,5,N Current (RMS),A,3.5
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,0.8
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.48
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.32
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.3
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.41
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.84
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,2,N Current (RMS),A,17.3
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.21
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.98
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.0
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.17
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,1,N Current (RMS),A,11.4
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,26.1
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.3
180035,Locking,2024-02-28T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
180035,Locking,2024-02-28T02:50:00.000+00:00,transformer,,Temperature,C,14.0
180035,Locking,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
180035,Locking,2024-02-28T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
180035,Locking,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.48
180035,Locking,2024-02-28T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.08
180035,Locking,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
180035,Locking,2024-02-28T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.71
180035,Locking,2024-02-28T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.98
180035,Locking,2024-02-28T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.88
180035,Locking,2024-02-28T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
180035,Locking,2024-02-28T02:50:00.000+00:00,busbar,,L3 Active Power,kW,2.99
180035,Locking,2024-02-28T02:50:00.000+00:00,busbar,,L2 Active Power,kW,5.33
180035,Locking,2024-02-28T02:50:00.000+00:00,busbar,,L1 Active Power,kW,14.52
180035,Locking,2024-02-28T02:50:00.000+00:00,busbar,,N Current (RMS),A,42.7
180035,Locking,2024-02-28T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.7
180035,Locking,2024-02-28T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
180035,Locking,2024-02-28T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.6
180035,Locking,2024-02-28T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
180035,Locking,2024-02-28T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-28T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
180035,Locking,2024-02-28T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.56
