Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,4,N Current (RMS),A,2.3
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.19
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.93
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,3,N Current (RMS),A,10.0
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,23.1
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,26.2
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.64
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.39
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.32
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,2,N Current (RMS),A,26.8
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,41.0
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.87
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.17
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.08
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.3
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,1,N Current (RMS),A,10.5
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.8
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.4
180035,Locking,2024-02-28T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.4
180035,Locking,2024-02-28T01:10:00.000+00:00,transformer,,Temperature,C,14.1
180035,Locking,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
180035,Locking,2024-02-28T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
180035,Locking,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
180035,Locking,2024-02-28T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
180035,Locking,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
180035,Locking,2024-02-28T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
180035,Locking,2024-02-28T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.58
180035,Locking,2024-02-28T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.04
180035,Locking,2024-02-28T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
180035,Locking,2024-02-28T01:10:00.000+00:00,busbar,,L3 Active Power,kW,10.15
180035,Locking,2024-02-28T01:10:00.000+00:00,busbar,,L2 Active Power,kW,5.02
180035,Locking,2024-02-28T01:10:00.000+00:00,busbar,,L1 Active Power,kW,19.43
180035,Locking,2024-02-28T01:10:00.000+00:00,busbar,,N Current (RMS),A,37.1
180035,Locking,2024-02-28T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
180035,Locking,2024-02-28T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
180035,Locking,2024-02-28T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,85.7
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.16
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,5,N Current (RMS),A,9.1
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,4,N Current (RMS),A,1.5
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.3
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.75
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.06
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,3,N Current (RMS),A,10.1
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.3
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,30.0
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.47
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.9
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,9.19
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,2,N Current (RMS),A,27.6
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,40.3
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.89
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.62
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.78
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.33
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,1,N Current (RMS),A,10.6
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,22.3
180035,Locking,2024-02-28T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
180035,Locking,2024-02-28T01:00:00.000+00:00,transformer,,Temperature,C,14.1
180035,Locking,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
180035,Locking,2024-02-28T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.6
180035,Locking,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
180035,Locking,2024-02-28T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.74
180035,Locking,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
180035,Locking,2024-02-28T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
180035,Locking,2024-02-28T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
180035,Locking,2024-02-28T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.51
180035,Locking,2024-02-28T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.59
180035,Locking,2024-02-28T01:00:00.000+00:00,busbar,,L3 Active Power,kW,9.55
180035,Locking,2024-02-28T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.99
180035,Locking,2024-02-28T01:00:00.000+00:00,busbar,,L1 Active Power,kW,19.71
180035,Locking,2024-02-28T01:00:00.000+00:00,busbar,,N Current (RMS),A,38.6
180035,Locking,2024-02-28T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
180035,Locking,2024-02-28T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.9
180035,Locking,2024-02-28T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,86.3
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.27
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.25
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,5,N Current (RMS),A,9.3
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,4,N Current (RMS),A,1.6
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.22
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.46
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.21
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,30.5
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.85
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.23
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.89
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,2,N Current (RMS),A,26.0
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.3
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,39.0
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.02
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.42
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.33
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.22
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.35
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,1,N Current (RMS),A,10.2
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.8
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,26.0
180035,Locking,2024-02-28T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
180035,Locking,2024-02-28T00:50:00.000+00:00,transformer,,Temperature,C,14.0
180035,Locking,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
180035,Locking,2024-02-28T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.43
180035,Locking,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
180035,Locking,2024-02-28T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
180035,Locking,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
180035,Locking,2024-02-28T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
180035,Locking,2024-02-28T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.66
180035,Locking,2024-02-28T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.34
180035,Locking,2024-02-28T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
180035,Locking,2024-02-28T00:50:00.000+00:00,busbar,,L3 Active Power,kW,8.94
180035,Locking,2024-02-28T00:50:00.000+00:00,busbar,,L2 Active Power,kW,4.2
180035,Locking,2024-02-28T00:50:00.000+00:00,busbar,,L1 Active Power,kW,19.54
180035,Locking,2024-02-28T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.7
180035,Locking,2024-02-28T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.4
180035,Locking,2024-02-28T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
180035,Locking,2024-02-28T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,86.0
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.87
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.27
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,5,N Current (RMS),A,8.8
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,4,N Current (RMS),A,1.5
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.36
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.71
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.48
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,3,N Current (RMS),A,10.8
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.7
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.96
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.13
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.27
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.69
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.94
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,2,N Current (RMS),A,26.5
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.5
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.2
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,39.1
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.41
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.24
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.86
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.01
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.49
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,1,N Current (RMS),A,12.0
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.3
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,24.8
180035,Locking,2024-02-28T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.7
180035,Locking,2024-02-28T00:40:00.000+00:00,transformer,,Temperature,C,14.0
180035,Locking,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
180035,Locking,2024-02-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
180035,Locking,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
180035,Locking,2024-02-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
180035,Locking,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
180035,Locking,2024-02-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
180035,Locking,2024-02-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.34
180035,Locking,2024-02-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
180035,Locking,2024-02-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
180035,Locking,2024-02-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,8.55
180035,Locking,2024-02-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.64
180035,Locking,2024-02-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,20.08
180035,Locking,2024-02-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.9
180035,Locking,2024-02-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
180035,Locking,2024-02-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.7
180035,Locking,2024-02-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.28
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.76
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.21
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,5,N Current (RMS),A,8.9
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.4
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,4,N Current (RMS),A,1.5
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.47
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.99
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,3,N Current (RMS),A,11.1
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.6
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,23.6
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,30.2
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.78
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.89
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.16
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,2,N Current (RMS),A,26.5
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,39.8
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.33
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.76
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.04
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.01
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.45
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,1,N Current (RMS),A,14.7
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,23.8
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,23.5
180035,Locking,2024-02-28T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
180035,Locking,2024-02-28T00:30:00.000+00:00,transformer,,Temperature,C,14.0
180035,Locking,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
180035,Locking,2024-02-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.29
180035,Locking,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
180035,Locking,2024-02-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.27
180035,Locking,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
180035,Locking,2024-02-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
180035,Locking,2024-02-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.05
180035,Locking,2024-02-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.03
180035,Locking,2024-02-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.63
180035,Locking,2024-02-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,8.32
180035,Locking,2024-02-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.55
180035,Locking,2024-02-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,19.74
180035,Locking,2024-02-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,38.6
180035,Locking,2024-02-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
180035,Locking,2024-02-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,33.7
180035,Locking,2024-02-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,86.7
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.16
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,5,N Current (RMS),A,8.5
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.37
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,3,N Current (RMS),A,12.4
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,14.6
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.98
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.33
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.74
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.43
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.76
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,2,N Current (RMS),A,23.6
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,15.4
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.9
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.13
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.94
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.79
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.2
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,22.8
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,24.4
180035,Locking,2024-02-28T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.9
180035,Locking,2024-02-28T00:20:00.000+00:00,transformer,,Temperature,C,13.9
180035,Locking,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
180035,Locking,2024-02-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.26
180035,Locking,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
180035,Locking,2024-02-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.17
180035,Locking,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
180035,Locking,2024-02-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
180035,Locking,2024-02-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.23
180035,Locking,2024-02-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.87
180035,Locking,2024-02-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
180035,Locking,2024-02-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.05
180035,Locking,2024-02-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,4.85
180035,Locking,2024-02-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,18.08
180035,Locking,2024-02-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,40.2
180035,Locking,2024-02-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.9
180035,Locking,2024-02-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
180035,Locking,2024-02-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,81.1
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.86
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.24
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,5,N Current (RMS),A,9.1
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.8
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.3
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,4,N Current (RMS),A,1.6
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.1
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.28
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.43
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,14.3
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,23.4
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.1
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.66
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,7.48
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,2,N Current (RMS),A,22.9
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.6
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,34.0
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.52
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.22
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.43
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.37
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.43
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,1,N Current (RMS),A,9.3
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,15.1
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
180035,Locking,2024-02-28T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
180035,Locking,2024-02-28T00:10:00.000+00:00,transformer,,Temperature,C,13.9
180035,Locking,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
180035,Locking,2024-02-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.79
180035,Locking,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
180035,Locking,2024-02-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
180035,Locking,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
180035,Locking,2024-02-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
180035,Locking,2024-02-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.39
180035,Locking,2024-02-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.53
180035,Locking,2024-02-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
180035,Locking,2024-02-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,8.31
180035,Locking,2024-02-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,4.24
180035,Locking,2024-02-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,18.09
180035,Locking,2024-02-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,38.6
180035,Locking,2024-02-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.8
180035,Locking,2024-02-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,34.6
180035,Locking,2024-02-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.26
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.82
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.09
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,5,N Current (RMS),A,8.2
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.33
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.6
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.61
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,3,N Current (RMS),A,14.9
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.9
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.2
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.68
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,8.41
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,2,N Current (RMS),A,25.4
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.26
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.71
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.39
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.34
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.56
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,1,N Current (RMS),A,8.7
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
180035,Locking,2024-02-28T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
180035,Locking,2024-02-28T00:00:00.000+00:00,transformer,,Temperature,C,13.9
180035,Locking,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
180035,Locking,2024-02-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.94
180035,Locking,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
180035,Locking,2024-02-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
180035,Locking,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
180035,Locking,2024-02-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.69
180035,Locking,2024-02-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
180035,Locking,2024-02-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.88
180035,Locking,2024-02-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
180035,Locking,2024-02-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,8.58
180035,Locking,2024-02-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,4.22
180035,Locking,2024-02-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,19.57
180035,Locking,2024-02-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,42.4
180035,Locking,2024-02-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,37.6
180035,Locking,2024-02-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
180035,Locking,2024-02-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,87.1
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.49
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,5,N Current (RMS),A,8.2
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.27
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.09
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,3,N Current (RMS),A,19.0
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.2
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,3,L1 Current (RMS),A,42.2
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.98
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.27
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.47
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.69
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.59
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,2,N Current (RMS),A,39.8
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.9
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,2,L2 Current (RMS),A,24.2
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.4
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.0
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.0
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.18
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,1,N Current (RMS),A,12.7
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.5
180035,Locking,2024-02-29T23:50:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
180035,Locking,2024-02-29T23:50:00.000+00:00,transformer,,Temperature,C,8.9
180035,Locking,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
180035,Locking,2024-02-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.44
180035,Locking,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
180035,Locking,2024-02-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.16
180035,Locking,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
180035,Locking,2024-02-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
180035,Locking,2024-02-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.63
180035,Locking,2024-02-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.72
180035,Locking,2024-02-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.8
180035,Locking,2024-02-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,11.99
180035,Locking,2024-02-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,6.11
180035,Locking,2024-02-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,28.2
180035,Locking,2024-02-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,61.4
180035,Locking,2024-02-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,52.0
180035,Locking,2024-02-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,36.8
180035,Locking,2024-02-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,121.2
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,5,N Current (RMS),A,8.6
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.9
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.8
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
