Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.04
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.2
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Active Power,kW,10.31
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,3,N Current (RMS),A,18.6
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,3,L3 Current (RMS),A,24.3
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.4
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,3,L1 Current (RMS),A,43.4
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.13
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.22
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Active Power,kW,13.84
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,2,N Current (RMS),A,45.7
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,2,L3 Current (RMS),A,11.0
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,2,L2 Current (RMS),A,16.2
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,2,L1 Current (RMS),A,59.1
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.4
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.59
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.23
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.33
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,1,N Current (RMS),A,13.4
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,1,L3 Current (RMS),A,19.5
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.4
180035,Locking,2024-02-29T23:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
180035,Locking,2024-02-29T23:40:00.000+00:00,transformer,,Temperature,C,9.0
180035,Locking,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
180035,Locking,2024-02-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.98
180035,Locking,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
180035,Locking,2024-02-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
180035,Locking,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
180035,Locking,2024-02-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
180035,Locking,2024-02-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
180035,Locking,2024-02-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.86
180035,Locking,2024-02-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
180035,Locking,2024-02-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,9.38
180035,Locking,2024-02-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,5.88
180035,Locking,2024-02-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,29.9
180035,Locking,2024-02-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,70.0
180035,Locking,2024-02-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
180035,Locking,2024-02-29T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,34.1
180035,Locking,2024-02-29T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,127.8
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.36
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.61
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,5,N Current (RMS),A,8.9
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.7
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.9
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.34
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.07
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.84
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,3,N Current (RMS),A,25.7
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.5
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,3,L2 Current (RMS),A,25.4
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,3,L1 Current (RMS),A,53.8
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.39
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.13
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.05
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,2,N Current (RMS),A,50.3
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,2,L2 Current (RMS),A,24.6
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,2,L1 Current (RMS),A,64.2
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.03
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.66
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.36
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.14
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.25
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,1,N Current (RMS),A,14.5
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,1,L3 Current (RMS),A,22.4
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.5
180035,Locking,2024-02-29T23:30:00.000+00:00,feeder,1,L1 Current (RMS),A,24.7
180035,Locking,2024-02-29T23:30:00.000+00:00,transformer,,Temperature,C,9.1
180035,Locking,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
180035,Locking,2024-02-29T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.91
180035,Locking,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.51
180035,Locking,2024-02-29T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
180035,Locking,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
180035,Locking,2024-02-29T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
180035,Locking,2024-02-29T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.76
180035,Locking,2024-02-29T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.89
180035,Locking,2024-02-29T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.17
180035,Locking,2024-02-29T23:30:00.000+00:00,busbar,,L3 Active Power,kW,8.64
180035,Locking,2024-02-29T23:30:00.000+00:00,busbar,,L2 Active Power,kW,7.2
180035,Locking,2024-02-29T23:30:00.000+00:00,busbar,,L1 Active Power,kW,33.74
180035,Locking,2024-02-29T23:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
180035,Locking,2024-02-29T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,41.3
180035,Locking,2024-02-29T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,42.3
180035,Locking,2024-02-29T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,143.6
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.78
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.4
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.26
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,5,N Current (RMS),A,8.5
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.27
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.17
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.6
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.04
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,3,N Current (RMS),A,28.2
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.0
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.5
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.52
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.4
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Active Power,kW,15.62
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,2,N Current (RMS),A,50.7
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.2
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,2,L2 Current (RMS),A,23.9
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,2,L1 Current (RMS),A,66.6
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.87
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.63
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.37
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.18
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.43
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.72
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,1,N Current (RMS),A,14.6
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,1,L3 Current (RMS),A,21.4
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,1,L2 Current (RMS),A,18.6
180035,Locking,2024-02-29T23:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.8
180035,Locking,2024-02-29T23:20:00.000+00:00,transformer,,Temperature,C,9.2
180035,Locking,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
180035,Locking,2024-02-29T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.86
180035,Locking,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.58
180035,Locking,2024-02-29T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
180035,Locking,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
180035,Locking,2024-02-29T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.24
180035,Locking,2024-02-29T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.67
180035,Locking,2024-02-29T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.93
180035,Locking,2024-02-29T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.16
180035,Locking,2024-02-29T23:20:00.000+00:00,busbar,,L3 Active Power,kW,10.57
180035,Locking,2024-02-29T23:20:00.000+00:00,busbar,,L2 Active Power,kW,7.68
180035,Locking,2024-02-29T23:20:00.000+00:00,busbar,,L1 Active Power,kW,35.7
180035,Locking,2024-02-29T23:20:00.000+00:00,busbar,,N Current (RMS),A,86.2
180035,Locking,2024-02-29T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
180035,Locking,2024-02-29T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,40.0
180035,Locking,2024-02-29T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,151.7
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.91
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.45
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,5,N Current (RMS),A,7.9
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.06
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.4
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Active Power,kW,10.49
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,3,N Current (RMS),A,17.3
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.4
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,3,L1 Current (RMS),A,44.2
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.52
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.1
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.55
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.08
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.35
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,2,N Current (RMS),A,51.8
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.5
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,2,L1 Current (RMS),A,69.2
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.5
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.58
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.56
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.27
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.08
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.57
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,1,N Current (RMS),A,12.9
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,1,L3 Current (RMS),A,28.7
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,1,L2 Current (RMS),A,23.1
180035,Locking,2024-02-29T23:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
180035,Locking,2024-02-29T23:10:00.000+00:00,transformer,,Temperature,C,9.4
180035,Locking,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
180035,Locking,2024-02-29T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.39
180035,Locking,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
180035,Locking,2024-02-29T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.85
180035,Locking,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
180035,Locking,2024-02-29T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.49
180035,Locking,2024-02-29T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.23
180035,Locking,2024-02-29T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.9
180035,Locking,2024-02-29T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.84
180035,Locking,2024-02-29T23:10:00.000+00:00,busbar,,L3 Active Power,kW,10.11
180035,Locking,2024-02-29T23:10:00.000+00:00,busbar,,L2 Active Power,kW,6.87
180035,Locking,2024-02-29T23:10:00.000+00:00,busbar,,L1 Active Power,kW,32.78
180035,Locking,2024-02-29T23:10:00.000+00:00,busbar,,N Current (RMS),A,73.5
180035,Locking,2024-02-29T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,48.5
180035,Locking,2024-02-29T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,39.7
180035,Locking,2024-02-29T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,139.5
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.82
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.57
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.44
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,5,N Current (RMS),A,6.1
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.73
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.52
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Active Power,kW,10.86
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,3,N Current (RMS),A,18.8
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,3,L1 Current (RMS),A,45.8
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.14
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Active Power,kW,16.96
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,2,N Current (RMS),A,51.6
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.0
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,2,L2 Current (RMS),A,18.6
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,2,L1 Current (RMS),A,71.7
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.55
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.07
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.49
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.43
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.51
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,1,N Current (RMS),A,14.3
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,1,L3 Current (RMS),A,29.6
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
180035,Locking,2024-02-29T23:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
180035,Locking,2024-02-29T23:00:00.000+00:00,transformer,,Temperature,C,9.5
180035,Locking,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
180035,Locking,2024-02-29T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.03
180035,Locking,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
180035,Locking,2024-02-29T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.47
180035,Locking,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
180035,Locking,2024-02-29T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
180035,Locking,2024-02-29T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.24
180035,Locking,2024-02-29T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.42
180035,Locking,2024-02-29T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.52
180035,Locking,2024-02-29T23:00:00.000+00:00,busbar,,L3 Active Power,kW,11.9
180035,Locking,2024-02-29T23:00:00.000+00:00,busbar,,L2 Active Power,kW,6.83
180035,Locking,2024-02-29T23:00:00.000+00:00,busbar,,L1 Active Power,kW,33.83
180035,Locking,2024-02-29T23:00:00.000+00:00,busbar,,N Current (RMS),A,75.7
180035,Locking,2024-02-29T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,58.6
180035,Locking,2024-02-29T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,41.4
180035,Locking,2024-02-29T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,143.9
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.17
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.43
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Active Power,kW,2.63
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,5,N Current (RMS),A,10.9
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,5,L2 Current (RMS),A,6.0
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,5,L1 Current (RMS),A,13.1
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,4,N Current (RMS),A,3.3
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.75
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.2
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.7
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.62
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Active Power,kW,11.72
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,3,N Current (RMS),A,23.1
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.2
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,3,L1 Current (RMS),A,49.3
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.81
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Active Power,kW,4.32
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Active Power,kW,16.66
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,2,N Current (RMS),A,53.4
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,2,L2 Current (RMS),A,19.2
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,2,L1 Current (RMS),A,70.8
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.26
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.4
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.02
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.22
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.91
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,1,N Current (RMS),A,16.2
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
180035,Locking,2024-02-29T22:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
180035,Locking,2024-02-29T22:50:00.000+00:00,transformer,,Temperature,C,9.7
180035,Locking,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
180035,Locking,2024-02-29T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
180035,Locking,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
180035,Locking,2024-02-29T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.86
180035,Locking,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
180035,Locking,2024-02-29T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.41
180035,Locking,2024-02-29T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
180035,Locking,2024-02-29T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.06
180035,Locking,2024-02-29T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
180035,Locking,2024-02-29T22:50:00.000+00:00,busbar,,L3 Active Power,kW,7.05
180035,Locking,2024-02-29T22:50:00.000+00:00,busbar,,L2 Active Power,kW,4.7
180035,Locking,2024-02-29T22:50:00.000+00:00,busbar,,L1 Active Power,kW,37.0
180035,Locking,2024-02-29T22:50:00.000+00:00,busbar,,N Current (RMS),A,97.2
180035,Locking,2024-02-29T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,35.5
180035,Locking,2024-02-29T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,41.8
180035,Locking,2024-02-29T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,157.2
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.1
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,5,N Current (RMS),A,9.2
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,5,L2 Current (RMS),A,4.0
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,4,N Current (RMS),A,3.0
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.99
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.56
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Active Power,kW,12.25
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,3,N Current (RMS),A,23.9
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.2
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,3,L1 Current (RMS),A,51.7
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.29
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.88
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Active Power,kW,18.31
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,2,N Current (RMS),A,59.6
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,2,L2 Current (RMS),A,21.8
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,2,L1 Current (RMS),A,77.8
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.56
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.96
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.12
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.78
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.96
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,1,N Current (RMS),A,15.9
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,1,L3 Current (RMS),A,25.3
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,1,L2 Current (RMS),A,29.2
180035,Locking,2024-02-29T22:40:00.000+00:00,feeder,1,L1 Current (RMS),A,32.0
180035,Locking,2024-02-29T22:40:00.000+00:00,transformer,,Temperature,C,9.9
180035,Locking,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
180035,Locking,2024-02-29T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.24
180035,Locking,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
180035,Locking,2024-02-29T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.4
180035,Locking,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
180035,Locking,2024-02-29T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.9
180035,Locking,2024-02-29T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.61
180035,Locking,2024-02-29T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.13
180035,Locking,2024-02-29T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.7
180035,Locking,2024-02-29T22:40:00.000+00:00,busbar,,L3 Active Power,kW,8.4
180035,Locking,2024-02-29T22:40:00.000+00:00,busbar,,L2 Active Power,kW,7.32
180035,Locking,2024-02-29T22:40:00.000+00:00,busbar,,L1 Active Power,kW,39.7
180035,Locking,2024-02-29T22:40:00.000+00:00,busbar,,N Current (RMS),A,103.0
180035,Locking,2024-02-29T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.0
180035,Locking,2024-02-29T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
180035,Locking,2024-02-29T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,169.1
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.5
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.94
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,5,N Current (RMS),A,5.5
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,5,L1 Current (RMS),A,5.7
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,4,N Current (RMS),A,2.2
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.92
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.0
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.69
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Active Power,kW,13.37
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,3,N Current (RMS),A,30.3
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.8
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.1
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,3,L1 Current (RMS),A,56.9
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.42
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.32
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.67
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.21
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,2,N Current (RMS),A,56.2
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.7
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.25
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.62
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.3
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.15
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.33
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,1,N Current (RMS),A,15.7
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,1,L3 Current (RMS),A,28.4
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
180035,Locking,2024-02-29T22:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.5
180035,Locking,2024-02-29T22:30:00.000+00:00,transformer,,Temperature,C,10.0
180035,Locking,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
180035,Locking,2024-02-29T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.43
180035,Locking,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
180035,Locking,2024-02-29T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
180035,Locking,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
180035,Locking,2024-02-29T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.24
180035,Locking,2024-02-29T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.61
180035,Locking,2024-02-29T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.6
180035,Locking,2024-02-29T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180035,Locking,2024-02-29T22:30:00.000+00:00,busbar,,L3 Active Power,kW,5.4
180035,Locking,2024-02-29T22:30:00.000+00:00,busbar,,L2 Active Power,kW,6.73
180035,Locking,2024-02-29T22:30:00.000+00:00,busbar,,L1 Active Power,kW,37.93
180035,Locking,2024-02-29T22:30:00.000+00:00,busbar,,N Current (RMS),A,101.7
180035,Locking,2024-02-29T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,32.4
180035,Locking,2024-02-29T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.5
180035,Locking,2024-02-29T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.8
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.57
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Active Power,kW,2.52
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,5,N Current (RMS),A,8.9
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,5,L2 Current (RMS),A,2.5
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,5,L1 Current (RMS),A,10.6
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,4,N Current (RMS),A,3.0
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.96
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.5
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.05
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.97
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.68
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,3,N Current (RMS),A,24.8
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.1
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,3,L1 Current (RMS),A,49.4
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.21
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.66
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Active Power,kW,16.87
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,2,N Current (RMS),A,55.3
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.1
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.9
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,2,L1 Current (RMS),A,72.8
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.86
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.37
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.35
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.97
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.88
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.98
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,1,N Current (RMS),A,15.9
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,1,L3 Current (RMS),A,26.5
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,1,L2 Current (RMS),A,30.7
180035,Locking,2024-02-29T22:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
180035,Locking,2024-02-29T22:20:00.000+00:00,transformer,,Temperature,C,10.1
180035,Locking,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
180035,Locking,2024-02-29T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.14
180035,Locking,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
180035,Locking,2024-02-29T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
180035,Locking,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
180035,Locking,2024-02-29T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.11
180035,Locking,2024-02-29T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.21
180035,Locking,2024-02-29T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.22
180035,Locking,2024-02-29T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
180035,Locking,2024-02-29T22:20:00.000+00:00,busbar,,L3 Active Power,kW,6.08
180035,Locking,2024-02-29T22:20:00.000+00:00,busbar,,L2 Active Power,kW,7.61
180035,Locking,2024-02-29T22:20:00.000+00:00,busbar,,L1 Active Power,kW,37.12
180035,Locking,2024-02-29T22:20:00.000+00:00,busbar,,N Current (RMS),A,99.7
180035,Locking,2024-02-29T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.4
180035,Locking,2024-02-29T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
180035,Locking,2024-02-29T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,159.3
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.61
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.46
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,5,N Current (RMS),A,10.2
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.7
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,5,L1 Current (RMS),A,11.0
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,4,N Current (RMS),A,3.4
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
