Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.93
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.15
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.72
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.32
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,3,N Current (RMS),A,33.5
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,3,L2 Current (RMS),A,33.4
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,3,L1 Current (RMS),A,64.8
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.77
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.8
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Active Power,kW,6.28
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Active Power,kW,17.89
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,2,N Current (RMS),A,58.2
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,2,L2 Current (RMS),A,27.9
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,2,L1 Current (RMS),A,77.3
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.0
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.16
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.6
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.56
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.05
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.69
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,1,N Current (RMS),A,20.8
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,1,L3 Current (RMS),A,32.6
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.0
180035,Locking,2024-02-29T22:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.5
180035,Locking,2024-02-29T22:10:00.000+00:00,transformer,,Temperature,C,10.3
180035,Locking,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
180035,Locking,2024-02-29T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.93
180035,Locking,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
180035,Locking,2024-02-29T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.41
180035,Locking,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
180035,Locking,2024-02-29T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.07
180035,Locking,2024-02-29T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.28
180035,Locking,2024-02-29T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.2
180035,Locking,2024-02-29T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
180035,Locking,2024-02-29T22:10:00.000+00:00,busbar,,L3 Active Power,kW,5.76
180035,Locking,2024-02-29T22:10:00.000+00:00,busbar,,L2 Active Power,kW,9.55
180035,Locking,2024-02-29T22:10:00.000+00:00,busbar,,L1 Active Power,kW,41.45
180035,Locking,2024-02-29T22:10:00.000+00:00,busbar,,N Current (RMS),A,112.5
180035,Locking,2024-02-29T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
180035,Locking,2024-02-29T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,53.1
180035,Locking,2024-02-29T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,177.6
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.35
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.49
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.68
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,5,N Current (RMS),A,5.0
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.3
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,4,N Current (RMS),A,2.4
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-1.14
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.39
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.22
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.75
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.81
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,3,N Current (RMS),A,36.3
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,3,L3 Current (RMS),A,19.0
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,3,L2 Current (RMS),A,41.8
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,3,L1 Current (RMS),A,71.1
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.16
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.16
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.04
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Active Power,kW,18.04
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,2,N Current (RMS),A,59.3
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,2,L3 Current (RMS),A,18.1
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,2,L2 Current (RMS),A,26.5
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,2,L1 Current (RMS),A,77.6
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.29
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.4
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.67
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.22
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,1,N Current (RMS),A,21.1
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.1
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
180035,Locking,2024-02-29T22:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.5
180035,Locking,2024-02-29T22:00:00.000+00:00,transformer,,Temperature,C,10.4
180035,Locking,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
180035,Locking,2024-02-29T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.71
180035,Locking,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.54
180035,Locking,2024-02-29T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.14
180035,Locking,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
180035,Locking,2024-02-29T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.84
180035,Locking,2024-02-29T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
180035,Locking,2024-02-29T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.26
180035,Locking,2024-02-29T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
180035,Locking,2024-02-29T22:00:00.000+00:00,busbar,,L3 Active Power,kW,5.83
180035,Locking,2024-02-29T22:00:00.000+00:00,busbar,,L2 Active Power,kW,11.04
180035,Locking,2024-02-29T22:00:00.000+00:00,busbar,,L1 Active Power,kW,42.77
180035,Locking,2024-02-29T22:00:00.000+00:00,busbar,,N Current (RMS),A,114.3
180035,Locking,2024-02-29T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.2
180035,Locking,2024-02-29T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,58.1
180035,Locking,2024-02-29T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,183.1
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.43
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,5,N Current (RMS),A,3.7
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.7
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.3
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,4,N Current (RMS),A,1.8
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.94
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.53
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.49
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Active Power,kW,11.24
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.78
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,3,N Current (RMS),A,27.0
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,3,L3 Current (RMS),A,20.3
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,3,L2 Current (RMS),A,48.7
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.99
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Active Power,kW,5.94
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Active Power,kW,17.3
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,2,N Current (RMS),A,58.0
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,2,L3 Current (RMS),A,13.3
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,2,L2 Current (RMS),A,26.7
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.37
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.41
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.3
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.25
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.46
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.78
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,1,N Current (RMS),A,17.2
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,1,L3 Current (RMS),A,29.4
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.9
180035,Locking,2024-02-29T21:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.6
180035,Locking,2024-02-29T21:50:00.000+00:00,transformer,,Temperature,C,10.6
180035,Locking,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.61
180035,Locking,2024-02-29T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
180035,Locking,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.66
180035,Locking,2024-02-29T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.33
180035,Locking,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
180035,Locking,2024-02-29T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.26
180035,Locking,2024-02-29T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.62
180035,Locking,2024-02-29T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.55
180035,Locking,2024-02-29T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
180035,Locking,2024-02-29T21:50:00.000+00:00,busbar,,L3 Active Power,kW,5.98
180035,Locking,2024-02-29T21:50:00.000+00:00,busbar,,L2 Active Power,kW,12.11
180035,Locking,2024-02-29T21:50:00.000+00:00,busbar,,L1 Active Power,kW,38.62
180035,Locking,2024-02-29T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
180035,Locking,2024-02-29T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,34.8
180035,Locking,2024-02-29T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,65.8
180035,Locking,2024-02-29T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.5
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.46
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,5,L3 Current (RMS),A,5.0
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.6
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,4,N Current (RMS),A,1.6
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.53
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.47
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Active Power,kW,9.0
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.12
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,3,N Current (RMS),A,26.1
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,3,L2 Current (RMS),A,40.4
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,3,L1 Current (RMS),A,55.3
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.56
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.27
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.89
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Active Power,kW,5.06
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Active Power,kW,17.65
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,2,N Current (RMS),A,58.3
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.7
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.6
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,2,L1 Current (RMS),A,75.7
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.87
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.98
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.54
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.61
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Active Power,kW,7.49
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,1,N Current (RMS),A,16.7
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.3
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,1,L2 Current (RMS),A,44.0
180035,Locking,2024-02-29T21:40:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
180035,Locking,2024-02-29T21:40:00.000+00:00,transformer,,Temperature,C,10.7
180035,Locking,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
180035,Locking,2024-02-29T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.37
180035,Locking,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
180035,Locking,2024-02-29T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.23
180035,Locking,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.73
180035,Locking,2024-02-29T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.84
180035,Locking,2024-02-29T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.59
180035,Locking,2024-02-29T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
180035,Locking,2024-02-29T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
180035,Locking,2024-02-29T21:40:00.000+00:00,busbar,,L3 Active Power,kW,6.44
180035,Locking,2024-02-29T21:40:00.000+00:00,busbar,,L2 Active Power,kW,7.89
180035,Locking,2024-02-29T21:40:00.000+00:00,busbar,,L1 Active Power,kW,39.11
180035,Locking,2024-02-29T21:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
180035,Locking,2024-02-29T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,38.5
180035,Locking,2024-02-29T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,58.2
180035,Locking,2024-02-29T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,166.8
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,5,N Current (RMS),A,4.3
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.6
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,4,N Current (RMS),A,1.8
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.97
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.1
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.27
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,3,N Current (RMS),A,29.1
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.7
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.4
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,3,L1 Current (RMS),A,60.2
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.43
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.02
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.1
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,2,N Current (RMS),A,54.8
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,2,L3 Current (RMS),A,14.2
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.4
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.12
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.92
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.84
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.46
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.6
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,1,L2 Current (RMS),A,43.8
180035,Locking,2024-02-29T21:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.5
180035,Locking,2024-02-29T21:30:00.000+00:00,transformer,,Temperature,C,10.8
180035,Locking,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
180035,Locking,2024-02-29T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.2
180035,Locking,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
180035,Locking,2024-02-29T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
180035,Locking,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
180035,Locking,2024-02-29T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.42
180035,Locking,2024-02-29T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.88
180035,Locking,2024-02-29T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
180035,Locking,2024-02-29T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.99
180035,Locking,2024-02-29T21:30:00.000+00:00,busbar,,L3 Active Power,kW,7.16
180035,Locking,2024-02-29T21:30:00.000+00:00,busbar,,L2 Active Power,kW,6.27
180035,Locking,2024-02-29T21:30:00.000+00:00,busbar,,L1 Active Power,kW,39.86
180035,Locking,2024-02-29T21:30:00.000+00:00,busbar,,N Current (RMS),A,99.1
180035,Locking,2024-02-29T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.4
180035,Locking,2024-02-29T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,54.0
180035,Locking,2024-02-29T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,170.5
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.34
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Active Power,kW,1.34
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.4
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,5,N Current (RMS),A,5.5
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,5,L2 Current (RMS),A,7.9
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,4,N Current (RMS),A,2.5
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.85
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Active Power,kW,5.09
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.55
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Active Power,kW,16.19
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,3,N Current (RMS),A,33.4
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,3,L3 Current (RMS),A,22.2
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.8
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,3,L1 Current (RMS),A,68.4
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.01
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.71
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Active Power,kW,5.75
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Active Power,kW,17.29
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,2,N Current (RMS),A,56.3
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.7
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,2,L2 Current (RMS),A,25.5
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.85
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.63
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.4
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.43
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Active Power,kW,8.66
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,1,N Current (RMS),A,19.4
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,1,L3 Current (RMS),A,36.4
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,1,L2 Current (RMS),A,42.8
180035,Locking,2024-02-29T21:20:00.000+00:00,feeder,1,L1 Current (RMS),A,39.7
180035,Locking,2024-02-29T21:20:00.000+00:00,transformer,,Temperature,C,10.9
180035,Locking,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
180035,Locking,2024-02-29T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.05
180035,Locking,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
180035,Locking,2024-02-29T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.53
180035,Locking,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
180035,Locking,2024-02-29T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.44
180035,Locking,2024-02-29T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.55
180035,Locking,2024-02-29T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.82
180035,Locking,2024-02-29T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.69
180035,Locking,2024-02-29T21:20:00.000+00:00,busbar,,L3 Active Power,kW,5.63
180035,Locking,2024-02-29T21:20:00.000+00:00,busbar,,L2 Active Power,kW,9.22
180035,Locking,2024-02-29T21:20:00.000+00:00,busbar,,L1 Active Power,kW,42.6
180035,Locking,2024-02-29T21:20:00.000+00:00,busbar,,N Current (RMS),A,108.1
180035,Locking,2024-02-29T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
180035,Locking,2024-02-29T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,60.2
180035,Locking,2024-02-29T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,181.8
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.53
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.41
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Active Power,kW,1.0
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,5,N Current (RMS),A,6.5
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,5,L1 Current (RMS),A,7.0
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,4,N Current (RMS),A,2.6
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.6
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.98
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.32
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Active Power,kW,15.12
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,3,N Current (RMS),A,33.4
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,3,L2 Current (RMS),A,57.8
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,3,L1 Current (RMS),A,62.9
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.43
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.1
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.81
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Active Power,kW,19.88
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,2,N Current (RMS),A,64.7
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,2,L1 Current (RMS),A,83.6
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.91
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.94
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.4
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.47
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Active Power,kW,8.38
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,1,N Current (RMS),A,17.9
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,1,L3 Current (RMS),A,36.1
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.8
180035,Locking,2024-02-29T21:10:00.000+00:00,feeder,1,L1 Current (RMS),A,37.5
180035,Locking,2024-02-29T21:10:00.000+00:00,transformer,,Temperature,C,11.0
180035,Locking,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
180035,Locking,2024-02-29T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.62
180035,Locking,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
180035,Locking,2024-02-29T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
180035,Locking,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
180035,Locking,2024-02-29T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
180035,Locking,2024-02-29T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
180035,Locking,2024-02-29T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.63
180035,Locking,2024-02-29T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
180035,Locking,2024-02-29T21:10:00.000+00:00,busbar,,L3 Active Power,kW,6.16
180035,Locking,2024-02-29T21:10:00.000+00:00,busbar,,L2 Active Power,kW,14.05
180035,Locking,2024-02-29T21:10:00.000+00:00,busbar,,L1 Active Power,kW,44.45
180035,Locking,2024-02-29T21:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
180035,Locking,2024-02-29T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
180035,Locking,2024-02-29T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,72.5
180035,Locking,2024-02-29T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,186.4
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.82
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.31
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,5,N Current (RMS),A,4.1
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.8
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.22
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,4,N Current (RMS),A,2.2
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.19
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.5
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.99
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.81
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,3,N Current (RMS),A,31.2
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.9
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,3,L2 Current (RMS),A,44.6
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,3,L1 Current (RMS),A,66.2
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.15
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.29
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Active Power,kW,6.45
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Active Power,kW,25.5
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,2,N Current (RMS),A,81.8
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,2,L2 Current (RMS),A,28.4
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,2,L1 Current (RMS),A,107.5
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.36
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.28
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.16
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.9
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.38
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,1,N Current (RMS),A,18.0
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,1,L2 Current (RMS),A,40.0
180035,Locking,2024-02-29T21:00:00.000+00:00,feeder,1,L1 Current (RMS),A,41.0
180035,Locking,2024-02-29T21:00:00.000+00:00,transformer,,Temperature,C,11.1
180035,Locking,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
180035,Locking,2024-02-29T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.55
180035,Locking,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
180035,Locking,2024-02-29T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.61
180035,Locking,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
180035,Locking,2024-02-29T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
180035,Locking,2024-02-29T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.84
180035,Locking,2024-02-29T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.4
180035,Locking,2024-02-29T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.25
180035,Locking,2024-02-29T21:00:00.000+00:00,busbar,,L3 Active Power,kW,9.3
180035,Locking,2024-02-29T21:00:00.000+00:00,busbar,,L2 Active Power,kW,10.9
180035,Locking,2024-02-29T21:00:00.000+00:00,busbar,,L1 Active Power,kW,51.1
180035,Locking,2024-02-29T21:00:00.000+00:00,busbar,,N Current (RMS),A,120.9
180035,Locking,2024-02-29T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.2
180035,Locking,2024-02-29T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,66.6
180035,Locking,2024-02-29T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Active Power,kW,1.09
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.39
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.33
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,5,N Current (RMS),A,3.6
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,5,L3 Current (RMS),A,4.6
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.8
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.17
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.16
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,4,N Current (RMS),A,2.0
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.91
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Active Power,kW,10.85
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.14
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,3,N Current (RMS),A,25.5
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,3,L2 Current (RMS),A,46.8
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,3,L1 Current (RMS),A,59.3
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.69
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.73
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Active Power,kW,3.9
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Active Power,kW,9.02
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.05
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,2,N Current (RMS),A,71.1
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,2,L2 Current (RMS),A,39.0
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.9
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.91
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.97
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.5
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.21
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.79
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,1,N Current (RMS),A,17.6
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,1,L3 Current (RMS),A,31.2
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,1,L2 Current (RMS),A,33.5
180035,Locking,2024-02-29T20:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.5
180035,Locking,2024-02-29T20:50:00.000+00:00,transformer,,Temperature,C,11.1
180035,Locking,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
180035,Locking,2024-02-29T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.34
180035,Locking,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
180035,Locking,2024-02-29T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
180035,Locking,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
180035,Locking,2024-02-29T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
180035,Locking,2024-02-29T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.46
180035,Locking,2024-02-29T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.89
180035,Locking,2024-02-29T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.42
180035,Locking,2024-02-29T20:50:00.000+00:00,busbar,,L3 Active Power,kW,9.24
180035,Locking,2024-02-29T20:50:00.000+00:00,busbar,,L2 Active Power,kW,15.0
180035,Locking,2024-02-29T20:50:00.000+00:00,busbar,,L1 Active Power,kW,46.38
180035,Locking,2024-02-29T20:50:00.000+00:00,busbar,,N Current (RMS),A,110.1
180035,Locking,2024-02-29T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.0
180035,Locking,2024-02-29T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
180035,Locking,2024-02-29T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.5
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.87
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.48
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.69
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,5,N Current (RMS),A,10.4
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,5,L3 Current (RMS),A,4.0
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,5,L1 Current (RMS),A,11.2
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.09
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,4,N Current (RMS),A,3.3
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.71
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Active Power,kW,5.1
