Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Active Power,kW,16.29
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.86
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,3,N Current (RMS),A,39.2
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,3,L3 Current (RMS),A,22.1
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,3,L2 Current (RMS),A,69.8
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,3,L1 Current (RMS),A,74.4
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.84
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.17
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.99
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.69
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Active Power,kW,20.63
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,2,N Current (RMS),A,67.7
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,2,L3 Current (RMS),A,17.1
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,2,L2 Current (RMS),A,33.0
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,2,L1 Current (RMS),A,86.4
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.94
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.54
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.33
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.11
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.69
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.57
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,1,N Current (RMS),A,16.0
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.5
180035,Locking,2024-02-29T20:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.6
180035,Locking,2024-02-29T20:40:00.000+00:00,transformer,,Temperature,C,11.2
180035,Locking,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
180035,Locking,2024-02-29T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
180035,Locking,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
180035,Locking,2024-02-29T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
180035,Locking,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
180035,Locking,2024-02-29T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.14
180035,Locking,2024-02-29T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.38
180035,Locking,2024-02-29T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.47
180035,Locking,2024-02-29T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
180035,Locking,2024-02-29T20:40:00.000+00:00,busbar,,L3 Active Power,kW,7.73
180035,Locking,2024-02-29T20:40:00.000+00:00,busbar,,L2 Active Power,kW,18.72
180035,Locking,2024-02-29T20:40:00.000+00:00,busbar,,L1 Active Power,kW,48.84
180035,Locking,2024-02-29T20:40:00.000+00:00,busbar,,N Current (RMS),A,124.1
180035,Locking,2024-02-29T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,39.9
180035,Locking,2024-02-29T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
180035,Locking,2024-02-29T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,204.7
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.51
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Active Power,kW,4.04
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,5,N Current (RMS),A,14.9
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,5,L1 Current (RMS),A,17.4
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,4,N Current (RMS),A,4.4
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.83
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.96
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.49
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.44
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.83
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,3,N Current (RMS),A,29.2
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.9
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.2
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.7
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.29
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.85
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,2,N Current (RMS),A,72.4
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,2,L3 Current (RMS),A,19.7
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.8
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,2,L1 Current (RMS),A,95.7
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.83
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.31
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.33
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.92
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Active Power,kW,9.21
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,1,N Current (RMS),A,17.8
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,1,L3 Current (RMS),A,30.7
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,1,L2 Current (RMS),A,40.5
180035,Locking,2024-02-29T20:30:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
180035,Locking,2024-02-29T20:30:00.000+00:00,transformer,,Temperature,C,11.2
180035,Locking,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
180035,Locking,2024-02-29T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
180035,Locking,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
180035,Locking,2024-02-29T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
180035,Locking,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
180035,Locking,2024-02-29T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
180035,Locking,2024-02-29T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.39
180035,Locking,2024-02-29T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.2
180035,Locking,2024-02-29T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.37
180035,Locking,2024-02-29T20:30:00.000+00:00,busbar,,L3 Active Power,kW,8.16
180035,Locking,2024-02-29T20:30:00.000+00:00,busbar,,L2 Active Power,kW,14.22
180035,Locking,2024-02-29T20:30:00.000+00:00,busbar,,L1 Active Power,kW,49.05
180035,Locking,2024-02-29T20:30:00.000+00:00,busbar,,N Current (RMS),A,123.9
180035,Locking,2024-02-29T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,43.5
180035,Locking,2024-02-29T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,75.6
180035,Locking,2024-02-29T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Active Power,kW,1.75
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,5,N Current (RMS),A,7.5
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.7
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,5,L1 Current (RMS),A,8.5
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,4,N Current (RMS),A,2.7
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.03
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Active Power,kW,13.88
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.19
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,3,N Current (RMS),A,24.9
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,3,L3 Current (RMS),A,34.5
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,3,L2 Current (RMS),A,59.2
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,3,L1 Current (RMS),A,47.5
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.67
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.88
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.87
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.14
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Active Power,kW,21.44
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,2,N Current (RMS),A,66.8
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.6
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,2,L2 Current (RMS),A,30.4
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,2,L1 Current (RMS),A,89.6
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.63
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.66
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.61
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.38
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Active Power,kW,11.83
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,1,N Current (RMS),A,15.3
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.1
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,1,L2 Current (RMS),A,44.9
180035,Locking,2024-02-29T20:20:00.000+00:00,feeder,1,L1 Current (RMS),A,51.5
180035,Locking,2024-02-29T20:20:00.000+00:00,transformer,,Temperature,C,11.3
180035,Locking,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
180035,Locking,2024-02-29T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
180035,Locking,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
180035,Locking,2024-02-29T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.81
180035,Locking,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
180035,Locking,2024-02-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
180035,Locking,2024-02-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.47
180035,Locking,2024-02-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.09
180035,Locking,2024-02-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
180035,Locking,2024-02-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,9.71
180035,Locking,2024-02-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,14.88
180035,Locking,2024-02-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,46.29
180035,Locking,2024-02-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,101.7
180035,Locking,2024-02-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,48.8
180035,Locking,2024-02-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,76.8
180035,Locking,2024-02-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.6
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.86
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.44
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Active Power,kW,2.09
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,5,N Current (RMS),A,8.8
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,5,L3 Current (RMS),A,3.9
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,5,L1 Current (RMS),A,9.8
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,4,N Current (RMS),A,2.8
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.84
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.65
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.35
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,3,N Current (RMS),A,22.3
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,3,L3 Current (RMS),A,38.0
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.5
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,3,L1 Current (RMS),A,52.0
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.74
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.84
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.83
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.02
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Active Power,kW,20.56
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,2,N Current (RMS),A,64.9
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,2,L2 Current (RMS),A,49.7
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,2,L1 Current (RMS),A,87.8
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.81
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.67
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.72
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.83
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Active Power,kW,12.1
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,1,N Current (RMS),A,24.1
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,1,L3 Current (RMS),A,46.4
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,1,L2 Current (RMS),A,46.8
180035,Locking,2024-02-29T20:10:00.000+00:00,feeder,1,L1 Current (RMS),A,51.9
180035,Locking,2024-02-29T20:10:00.000+00:00,transformer,,Temperature,C,11.4
180035,Locking,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.53
180035,Locking,2024-02-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
180035,Locking,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
180035,Locking,2024-02-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.72
180035,Locking,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
180035,Locking,2024-02-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
180035,Locking,2024-02-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.58
180035,Locking,2024-02-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.42
180035,Locking,2024-02-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.73
180035,Locking,2024-02-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,8.62
180035,Locking,2024-02-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,13.19
180035,Locking,2024-02-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,47.17
180035,Locking,2024-02-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,102.2
180035,Locking,2024-02-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.2
180035,Locking,2024-02-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,74.8
180035,Locking,2024-02-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.9
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.13
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.43
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.99
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,5,N Current (RMS),A,7.9
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.8
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,5,L2 Current (RMS),A,2.0
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,5,L1 Current (RMS),A,9.5
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.15
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,4,N Current (RMS),A,2.5
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Active Power,kW,12.26
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Active Power,kW,8.45
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.66
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,3,N Current (RMS),A,20.8
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,3,L3 Current (RMS),A,51.3
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,3,L2 Current (RMS),A,35.8
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,3,L1 Current (RMS),A,49.5
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.86
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.32
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.11
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.77
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Active Power,kW,21.45
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,2,N Current (RMS),A,62.6
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,2,L3 Current (RMS),A,17.9
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,2,L2 Current (RMS),A,62.0
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,2,L1 Current (RMS),A,90.8
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.64
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.14
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.38
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.02
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.87
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.8
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,1,L2 Current (RMS),A,59.5
180035,Locking,2024-02-29T20:00:00.000+00:00,feeder,1,L1 Current (RMS),A,55.5
180035,Locking,2024-02-29T20:00:00.000+00:00,transformer,,Temperature,C,11.5
180035,Locking,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
180035,Locking,2024-02-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
180035,Locking,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
180035,Locking,2024-02-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.71
180035,Locking,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
180035,Locking,2024-02-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.51
180035,Locking,2024-02-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.47
180035,Locking,2024-02-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.89
180035,Locking,2024-02-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
180035,Locking,2024-02-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,13.26
180035,Locking,2024-02-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,15.63
180035,Locking,2024-02-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,47.96
180035,Locking,2024-02-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,87.8
180035,Locking,2024-02-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,65.4
180035,Locking,2024-02-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,88.0
180035,Locking,2024-02-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,202.6
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.63
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.76
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.51
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.92
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,5,N Current (RMS),A,4.1
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.6
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,4,N Current (RMS),A,1.8
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Active Power,kW,13.55
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Active Power,kW,9.65
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Active Power,kW,12.1
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,3,N Current (RMS),A,21.8
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,3,L3 Current (RMS),A,56.7
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,3,L2 Current (RMS),A,43.8
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,3,L1 Current (RMS),A,50.8
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.76
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.97
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.24
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Active Power,kW,12.46
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Active Power,kW,22.21
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,2,N Current (RMS),A,60.4
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.3
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,2,L2 Current (RMS),A,53.0
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,2,L1 Current (RMS),A,93.2
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.43
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-11.86
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.74
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Active Power,kW,-6.36
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Active Power,kW,-8.58
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.65
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,1,N Current (RMS),A,22.6
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,1,L3 Current (RMS),A,61.1
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,1,L2 Current (RMS),A,61.2
180035,Locking,2024-02-29T19:50:00.000+00:00,feeder,1,L1 Current (RMS),A,42.7
180035,Locking,2024-02-29T19:50:00.000+00:00,transformer,,Temperature,C,11.5
180035,Locking,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.52
180035,Locking,2024-02-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
180035,Locking,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
180035,Locking,2024-02-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.18
180035,Locking,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
180035,Locking,2024-02-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.78
180035,Locking,2024-02-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.68
180035,Locking,2024-02-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.46
180035,Locking,2024-02-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
180035,Locking,2024-02-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,11.97
180035,Locking,2024-02-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,13.95
180035,Locking,2024-02-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,44.92
180035,Locking,2024-02-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
180035,Locking,2024-02-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.6
180035,Locking,2024-02-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,84.4
180035,Locking,2024-02-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,189.5
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.11
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.75
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.37
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,5,N Current (RMS),A,4.0
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,5,L3 Current (RMS),A,3.3
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.7
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,4,N Current (RMS),A,2.1
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.12
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Active Power,kW,13.98
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Active Power,kW,14.28
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,3,N Current (RMS),A,28.2
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,3,L2 Current (RMS),A,61.5
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,3,L1 Current (RMS),A,59.5
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.12
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.01
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Active Power,kW,11.48
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Active Power,kW,23.29
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,2,N Current (RMS),A,65.6
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,2,L2 Current (RMS),A,48.4
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,2,L1 Current (RMS),A,97.6
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.6
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.93
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.43
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.05
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Active Power,kW,-7.93
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.5
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,1,N Current (RMS),A,22.9
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.4
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,1,L2 Current (RMS),A,56.4
180035,Locking,2024-02-29T19:40:00.000+00:00,feeder,1,L1 Current (RMS),A,45.4
180035,Locking,2024-02-29T19:40:00.000+00:00,transformer,,Temperature,C,11.6
180035,Locking,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.49
180035,Locking,2024-02-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
180035,Locking,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
180035,Locking,2024-02-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.68
180035,Locking,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
180035,Locking,2024-02-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
180035,Locking,2024-02-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.56
180035,Locking,2024-02-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.07
180035,Locking,2024-02-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.48
180035,Locking,2024-02-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,9.66
180035,Locking,2024-02-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,17.79
180035,Locking,2024-02-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,48.99
180035,Locking,2024-02-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,106.4
180035,Locking,2024-02-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
180035,Locking,2024-02-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,95.7
180035,Locking,2024-02-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,205.4
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.9
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.83
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,5,N Current (RMS),A,4.8
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.18
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,4,N Current (RMS),A,1.9
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Active Power,kW,14.63
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.55
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,3,N Current (RMS),A,30.6
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,3,L3 Current (RMS),A,43.7
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,3,L2 Current (RMS),A,63.3
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,3,L1 Current (RMS),A,52.8
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.86
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Active Power,kW,12.01
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Active Power,kW,19.68
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,2,N Current (RMS),A,60.4
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.9
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,2,L2 Current (RMS),A,50.7
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,2,L1 Current (RMS),A,86.2
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.95
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.65
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.8
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.89
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Active Power,kW,-7.91
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.74
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.2
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,1,L2 Current (RMS),A,56.3
180035,Locking,2024-02-29T19:30:00.000+00:00,feeder,1,L1 Current (RMS),A,47.3
180035,Locking,2024-02-29T19:30:00.000+00:00,transformer,,Temperature,C,11.7
180035,Locking,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.45
180035,Locking,2024-02-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.82
180035,Locking,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
180035,Locking,2024-02-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
180035,Locking,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
180035,Locking,2024-02-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
180035,Locking,2024-02-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.04
180035,Locking,2024-02-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.49
180035,Locking,2024-02-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
180035,Locking,2024-02-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,11.99
180035,Locking,2024-02-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,18.95
180035,Locking,2024-02-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,43.84
180035,Locking,2024-02-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,91.8
180035,Locking,2024-02-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,59.3
180035,Locking,2024-02-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,97.7
180035,Locking,2024-02-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.92
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.35
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.83
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,5,N Current (RMS),A,4.6
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.24
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.12
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,4,N Current (RMS),A,2.0
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.64
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Active Power,kW,8.4
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Active Power,kW,12.66
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,3,N Current (RMS),A,20.4
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,3,L3 Current (RMS),A,45.5
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,3,L1 Current (RMS),A,53.4
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.88
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.76
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.78
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Active Power,kW,14.92
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Active Power,kW,22.77
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,2,N Current (RMS),A,71.0
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,2,L3 Current (RMS),A,16.4
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,2,L2 Current (RMS),A,63.1
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,2,L1 Current (RMS),A,96.7
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.32
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.16
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.82
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.36
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.08
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Active Power,kW,10.75
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,1,L3 Current (RMS),A,34.6
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,1,L2 Current (RMS),A,49.0
180035,Locking,2024-02-29T19:20:00.000+00:00,feeder,1,L1 Current (RMS),A,47.9
180035,Locking,2024-02-29T19:20:00.000+00:00,transformer,,Temperature,C,11.8
180035,Locking,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
180035,Locking,2024-02-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
180035,Locking,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
180035,Locking,2024-02-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.61
180035,Locking,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.6
180035,Locking,2024-02-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.95
180035,Locking,2024-02-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.45
180035,Locking,2024-02-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.64
180035,Locking,2024-02-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.21
180035,Locking,2024-02-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,11.74
180035,Locking,2024-02-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,16.46
180035,Locking,2024-02-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,47.06
180035,Locking,2024-02-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,100.4
180035,Locking,2024-02-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,58.5
180035,Locking,2024-02-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,84.5
180035,Locking,2024-02-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,199.3
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.18
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.42
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.79
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,5,N Current (RMS),A,5.4
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,5,L3 Current (RMS),A,5.1
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,4,N Current (RMS),A,1.9
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.29
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Active Power,kW,11.92
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Active Power,kW,8.62
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Active Power,kW,16.22
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,3,N Current (RMS),A,27.3
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,3,L3 Current (RMS),A,50.4
