Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,3,L2 Current (RMS),A,37.2
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,3,L1 Current (RMS),A,67.9
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.88
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.63
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Active Power,kW,18.09
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.71
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,2,N Current (RMS),A,56.6
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,2,L3 Current (RMS),A,20.3
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,2,L2 Current (RMS),A,77.4
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,2,L1 Current (RMS),A,71.3
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.42
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.08
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.65
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.29
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.52
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Active Power,kW,16.23
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,1,N Current (RMS),A,31.4
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,1,L3 Current (RMS),A,31.0
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,1,L2 Current (RMS),A,47.1
180035,Locking,2024-02-29T19:10:00.000+00:00,feeder,1,L1 Current (RMS),A,70.8
180035,Locking,2024-02-29T19:10:00.000+00:00,transformer,,Temperature,C,11.8
180035,Locking,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.42
180035,Locking,2024-02-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.84
180035,Locking,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
180035,Locking,2024-02-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.38
180035,Locking,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.56
180035,Locking,2024-02-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
180035,Locking,2024-02-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.73
180035,Locking,2024-02-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.5
180035,Locking,2024-02-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.55
180035,Locking,2024-02-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,14.23
180035,Locking,2024-02-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,20.47
180035,Locking,2024-02-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,49.99
180035,Locking,2024-02-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,104.5
180035,Locking,2024-02-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,66.8
180035,Locking,2024-02-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,100.4
180035,Locking,2024-02-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,211.9
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.21
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.39
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,5,N Current (RMS),A,5.5
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.3
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.8
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,4,N Current (RMS),A,2.7
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.23
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.52
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.66
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Active Power,kW,19.8
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Active Power,kW,24.88
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,3,N Current (RMS),A,59.8
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,3,L2 Current (RMS),A,86.7
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,3,L1 Current (RMS),A,104.6
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.5
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.3
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.35
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.26
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Active Power,kW,11.08
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Active Power,kW,20.04
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,2,N Current (RMS),A,67.0
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.2
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,2,L2 Current (RMS),A,48.8
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,2,L1 Current (RMS),A,85.9
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,12.52
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.31
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.58
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Active Power,kW,-6.79
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Active Power,kW,-7.11
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Active Power,kW,13.38
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,1,N Current (RMS),A,35.4
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,1,L3 Current (RMS),A,62.4
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,1,L2 Current (RMS),A,52.6
180035,Locking,2024-02-29T19:00:00.000+00:00,feeder,1,L1 Current (RMS),A,59.1
180035,Locking,2024-02-29T19:00:00.000+00:00,transformer,,Temperature,C,11.9
180035,Locking,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180035,Locking,2024-02-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
180035,Locking,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
180035,Locking,2024-02-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
180035,Locking,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.59
180035,Locking,2024-02-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
180035,Locking,2024-02-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,11.87
180035,Locking,2024-02-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.1
180035,Locking,2024-02-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.27
180035,Locking,2024-02-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,6.2
180035,Locking,2024-02-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,24.1
180035,Locking,2024-02-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,59.23
180035,Locking,2024-02-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,142.9
180035,Locking,2024-02-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,60.9
180035,Locking,2024-02-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,114.8
180035,Locking,2024-02-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.9
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.79
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.86
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,5,N Current (RMS),A,4.6
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.5
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.19
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.13
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,4,N Current (RMS),A,2.5
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.8
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.24
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.31
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.52
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Active Power,kW,19.94
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.17
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,3,N Current (RMS),A,46.9
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,3,L3 Current (RMS),A,28.1
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,3,L2 Current (RMS),A,84.1
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,3,L1 Current (RMS),A,74.2
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.17
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.96
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.68
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Active Power,kW,23.74
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,2,N Current (RMS),A,74.2
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,2,L1 Current (RMS),A,99.7
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.16
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.64
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.41
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.26
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Active Power,kW,-6.56
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,1,N Current (RMS),A,20.4
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,1,L3 Current (RMS),A,39.2
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,1,L2 Current (RMS),A,46.5
180035,Locking,2024-02-29T18:50:00.000+00:00,feeder,1,L1 Current (RMS),A,47.5
180035,Locking,2024-02-29T18:50:00.000+00:00,transformer,,Temperature,C,12.0
180035,Locking,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180035,Locking,2024-02-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.1
180035,Locking,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
180035,Locking,2024-02-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
180035,Locking,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.55
180035,Locking,2024-02-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.83
180035,Locking,2024-02-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.5
180035,Locking,2024-02-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.25
180035,Locking,2024-02-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
180035,Locking,2024-02-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,8.87
180035,Locking,2024-02-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,21.29
180035,Locking,2024-02-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,52.67
180035,Locking,2024-02-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.8
180035,Locking,2024-02-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,51.1
180035,Locking,2024-02-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,102.0
180035,Locking,2024-02-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,221.9
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.64
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.36
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.85
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,5,N Current (RMS),A,4.5
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.7
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.5
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,4,N Current (RMS),A,2.1
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.56
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Active Power,kW,8.61
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Active Power,kW,14.31
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.27
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,3,N Current (RMS),A,29.7
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,3,L3 Current (RMS),A,36.7
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,3,L2 Current (RMS),A,60.2
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-0.94
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Active Power,kW,5.13
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.21
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.57
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,2,N Current (RMS),A,50.0
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,2,L3 Current (RMS),A,21.8
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,2,L2 Current (RMS),A,43.4
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.9
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.65
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.74
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.9
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Active Power,kW,-5.5
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Active Power,kW,10.44
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,1,N Current (RMS),A,24.5
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,1,L2 Current (RMS),A,36.9
180035,Locking,2024-02-29T18:40:00.000+00:00,feeder,1,L1 Current (RMS),A,46.0
180035,Locking,2024-02-29T18:40:00.000+00:00,transformer,,Temperature,C,12.2
180035,Locking,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180035,Locking,2024-02-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
180035,Locking,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.47
180035,Locking,2024-02-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.55
180035,Locking,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
180035,Locking,2024-02-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.71
180035,Locking,2024-02-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.1
180035,Locking,2024-02-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.84
180035,Locking,2024-02-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
180035,Locking,2024-02-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,9.34
180035,Locking,2024-02-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,19.33
180035,Locking,2024-02-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,43.17
180035,Locking,2024-02-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,103.9
180035,Locking,2024-02-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.7
180035,Locking,2024-02-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,89.3
180035,Locking,2024-02-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,184.0
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.94
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.26
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.91
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,5,N Current (RMS),A,5.0
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,5,L1 Current (RMS),A,4.6
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.1
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,4,N Current (RMS),A,2.1
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.46
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Active Power,kW,10.55
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Active Power,kW,13.29
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Active Power,kW,12.75
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,3,N Current (RMS),A,24.6
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,3,L2 Current (RMS),A,57.9
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,3,L1 Current (RMS),A,54.0
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.54
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.11
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.98
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.75
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Active Power,kW,22.86
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,2,N Current (RMS),A,71.9
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,2,L3 Current (RMS),A,16.9
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,2,L2 Current (RMS),A,38.0
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,2,L1 Current (RMS),A,97.8
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.04
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.28
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Active Power,kW,-4.62
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.06
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Active Power,kW,15.02
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,1,N Current (RMS),A,38.1
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,1,L3 Current (RMS),A,39.8
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
180035,Locking,2024-02-29T18:30:00.000+00:00,feeder,1,L1 Current (RMS),A,68.3
180035,Locking,2024-02-29T18:30:00.000+00:00,transformer,,Temperature,C,12.3
180035,Locking,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180035,Locking,2024-02-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.68
180035,Locking,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
180035,Locking,2024-02-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.96
180035,Locking,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
180035,Locking,2024-02-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.08
180035,Locking,2024-02-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.77
180035,Locking,2024-02-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
180035,Locking,2024-02-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.87
180035,Locking,2024-02-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,10.66
180035,Locking,2024-02-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,17.14
180035,Locking,2024-02-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,51.62
180035,Locking,2024-02-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,119.5
180035,Locking,2024-02-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,57.9
180035,Locking,2024-02-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,81.9
180035,Locking,2024-02-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.8
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.91
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.36
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.82
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,5,N Current (RMS),A,5.1
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.7
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.4
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.23
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.06
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,4,N Current (RMS),A,2.4
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.75
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.17
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.62
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Active Power,kW,14.01
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,3,N Current (RMS),A,28.1
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,3,L3 Current (RMS),A,36.8
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,3,L2 Current (RMS),A,30.2
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,3,L1 Current (RMS),A,59.2
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Active Power,kW,4.71
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.46
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Active Power,kW,28.36
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,2,N Current (RMS),A,85.2
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,2,L3 Current (RMS),A,20.2
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.4
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,2,L1 Current (RMS),A,119.0
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.68
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.54
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.68
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.76
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Active Power,kW,12.31
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,1,N Current (RMS),A,28.2
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,1,L3 Current (RMS),A,42.0
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.7
180035,Locking,2024-02-29T18:20:00.000+00:00,feeder,1,L1 Current (RMS),A,52.9
180035,Locking,2024-02-29T18:20:00.000+00:00,transformer,,Temperature,C,12.3
180035,Locking,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.31
180035,Locking,2024-02-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.69
180035,Locking,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180035,Locking,2024-02-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
180035,Locking,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
180035,Locking,2024-02-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
180035,Locking,2024-02-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.52
180035,Locking,2024-02-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.87
180035,Locking,2024-02-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.93
180035,Locking,2024-02-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,9.33
180035,Locking,2024-02-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,12.02
180035,Locking,2024-02-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,55.59
180035,Locking,2024-02-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,133.5
180035,Locking,2024-02-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,55.3
180035,Locking,2024-02-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,63.8
180035,Locking,2024-02-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.7
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.71
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.47
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.84
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,5,N Current (RMS),A,4.0
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.7
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.03
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,4,N Current (RMS),A,1.7
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.3
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.73
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Active Power,kW,20.25
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.24
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.54
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,3,N Current (RMS),A,34.5
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,3,L3 Current (RMS),A,85.4
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.1
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.1
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.38
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.31
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Active Power,kW,13.76
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Active Power,kW,23.79
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,2,N Current (RMS),A,64.9
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,2,L2 Current (RMS),A,59.0
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,2,L1 Current (RMS),A,101.9
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.61
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.09
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.49
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Active Power,kW,-4.55
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Active Power,kW,-6.43
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Active Power,kW,10.45
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,1,N Current (RMS),A,18.7
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,1,L3 Current (RMS),A,42.2
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,1,L2 Current (RMS),A,43.4
180035,Locking,2024-02-29T18:10:00.000+00:00,feeder,1,L1 Current (RMS),A,46.4
180035,Locking,2024-02-29T18:10:00.000+00:00,transformer,,Temperature,C,12.3
180035,Locking,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180035,Locking,2024-02-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.24
180035,Locking,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180035,Locking,2024-02-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
180035,Locking,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.41
180035,Locking,2024-02-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.27
180035,Locking,2024-02-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.2
180035,Locking,2024-02-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.11
180035,Locking,2024-02-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
180035,Locking,2024-02-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,20.22
180035,Locking,2024-02-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,13.96
180035,Locking,2024-02-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,47.68
180035,Locking,2024-02-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,82.3
180035,Locking,2024-02-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,94.1
180035,Locking,2024-02-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,75.4
180035,Locking,2024-02-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,203.2
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.25
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.73
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,5,N Current (RMS),A,4.7
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.24
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.27
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.09
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,4,N Current (RMS),A,2.7
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.6
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.7
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.22
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Active Power,kW,11.03
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.81
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Active Power,kW,15.26
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,3,N Current (RMS),A,30.6
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,3,L3 Current (RMS),A,52.5
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,3,L2 Current (RMS),A,48.0
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,3,L1 Current (RMS),A,64.2
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.11
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.46
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Active Power,kW,14.11
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Active Power,kW,32.51
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,2,N Current (RMS),A,97.1
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.9
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,2,L2 Current (RMS),A,60.9
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,2,L1 Current (RMS),A,137.1
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.13
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.87
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.02
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.91
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Active Power,kW,11.47
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,1,N Current (RMS),A,23.5
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,1,L3 Current (RMS),A,44.7
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,1,L2 Current (RMS),A,39.0
180035,Locking,2024-02-29T18:00:00.000+00:00,feeder,1,L1 Current (RMS),A,50.4
180035,Locking,2024-02-29T18:00:00.000+00:00,transformer,,Temperature,C,12.4
180035,Locking,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180035,Locking,2024-02-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.76
180035,Locking,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180035,Locking,2024-02-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.12
180035,Locking,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180035,Locking,2024-02-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
180035,Locking,2024-02-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.19
180035,Locking,2024-02-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.28
180035,Locking,2024-02-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.16
180035,Locking,2024-02-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,11.48
180035,Locking,2024-02-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,19.17
180035,Locking,2024-02-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,60.08
180035,Locking,2024-02-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,138.2
180035,Locking,2024-02-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.1
180035,Locking,2024-02-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,93.2
180035,Locking,2024-02-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.1
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.62
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Active Power,kW,4.12
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.28
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.37
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,5,N Current (RMS),A,14.5
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,5,L3 Current (RMS),A,18.0
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,5,L1 Current (RMS),A,3.2
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.28
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.29
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.12
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,4,N Current (RMS),A,2.3
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.7
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.12
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.42
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Active Power,kW,10.77
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.87
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Active Power,kW,17.08
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,3,N Current (RMS),A,37.3
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,3,L3 Current (RMS),A,46.8
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.2
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,3,L1 Current (RMS),A,72.1
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.08
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.46
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.28
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Active Power,kW,8.19
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Active Power,kW,32.75
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,2,N Current (RMS),A,107.3
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,2,L3 Current (RMS),A,18.5
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,2,L2 Current (RMS),A,35.5
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,2,L1 Current (RMS),A,138.1
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.8
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.67
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.6
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.54
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.21
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,1,N Current (RMS),A,28.0
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.2
180035,Locking,2024-02-29T17:50:00.000+00:00,feeder,1,L1 Current (RMS),A,48.6
180035,Locking,2024-02-29T17:50:00.000+00:00,transformer,,Temperature,C,12.5
180035,Locking,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.29
180035,Locking,2024-02-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
180035,Locking,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.33
180035,Locking,2024-02-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
180035,Locking,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
180035,Locking,2024-02-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.79
180035,Locking,2024-02-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.64
180035,Locking,2024-02-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.12
180035,Locking,2024-02-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.62
180035,Locking,2024-02-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,14.28
180035,Locking,2024-02-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,9.82
180035,Locking,2024-02-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,61.53
180035,Locking,2024-02-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,155.1
180035,Locking,2024-02-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,73.8
180035,Locking,2024-02-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,53.9
180035,Locking,2024-02-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.64
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.17
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.3
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,5,N Current (RMS),A,4.4
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.25
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.19
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,4,N Current (RMS),A,2.4
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,4,L3 Current (RMS),A,1.4
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.33
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Active Power,kW,10.71
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Active Power,kW,11.09
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Active Power,kW,17.14
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,3,N Current (RMS),A,30.4
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,3,L3 Current (RMS),A,45.0
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,3,L2 Current (RMS),A,51.0
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,3,L1 Current (RMS),A,72.0
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.5
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
