Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.1
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Active Power,kW,28.7
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,2,N Current (RMS),A,86.6
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.2
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.8
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,2,L1 Current (RMS),A,120.3
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.7
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.77
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.93
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Active Power,kW,-5.14
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.75
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Active Power,kW,14.72
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,1,N Current (RMS),A,25.4
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,1,L3 Current (RMS),A,47.2
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.6
180035,Locking,2024-02-29T17:40:00.000+00:00,feeder,1,L1 Current (RMS),A,62.8
180035,Locking,2024-02-29T17:40:00.000+00:00,transformer,,Temperature,C,12.5
180035,Locking,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180035,Locking,2024-02-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.57
180035,Locking,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180035,Locking,2024-02-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.04
180035,Locking,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180035,Locking,2024-02-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
180035,Locking,2024-02-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.01
180035,Locking,2024-02-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.65
180035,Locking,2024-02-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.04
180035,Locking,2024-02-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,12.43
180035,Locking,2024-02-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,11.77
180035,Locking,2024-02-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,60.97
180035,Locking,2024-02-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,135.5
180035,Locking,2024-02-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,68.9
180035,Locking,2024-02-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,72.4
180035,Locking,2024-02-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,255.3
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.6
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.35
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,5,N Current (RMS),A,5.3
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.1
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.1
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,4,N Current (RMS),A,2.7
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.19
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Active Power,kW,9.58
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Active Power,kW,6.9
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Active Power,kW,26.09
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,3,N Current (RMS),A,60.0
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,3,L3 Current (RMS),A,41.2
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,3,L2 Current (RMS),A,29.7
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,3,L1 Current (RMS),A,109.6
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.09
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.01
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Active Power,kW,25.01
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,2,N Current (RMS),A,81.8
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,2,L3 Current (RMS),A,34.5
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,2,L2 Current (RMS),A,26.6
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,2,L1 Current (RMS),A,104.7
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.44
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.92
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.6
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Active Power,kW,-6.81
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Active Power,kW,13.28
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,1,N Current (RMS),A,23.1
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,1,L3 Current (RMS),A,50.3
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,1,L2 Current (RMS),A,48.0
180035,Locking,2024-02-29T17:30:00.000+00:00,feeder,1,L1 Current (RMS),A,56.7
180035,Locking,2024-02-29T17:30:00.000+00:00,transformer,,Temperature,C,12.6
180035,Locking,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180035,Locking,2024-02-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.46
180035,Locking,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.2
180035,Locking,2024-02-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
180035,Locking,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
180035,Locking,2024-02-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.64
180035,Locking,2024-02-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.32
180035,Locking,2024-02-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.41
180035,Locking,2024-02-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
180035,Locking,2024-02-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,12.28
180035,Locking,2024-02-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,6.5
180035,Locking,2024-02-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,64.84
180035,Locking,2024-02-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,154.4
180035,Locking,2024-02-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,69.9
180035,Locking,2024-02-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,59.0
180035,Locking,2024-02-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,271.5
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.53
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.56
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.36
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,5,N Current (RMS),A,4.9
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.06
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,4,N Current (RMS),A,2.6
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.11
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.76
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Active Power,kW,8.38
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Active Power,kW,12.28
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Active Power,kW,21.57
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,3,N Current (RMS),A,43.3
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,3,L3 Current (RMS),A,35.8
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,3,L2 Current (RMS),A,54.8
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,3,L1 Current (RMS),A,90.0
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.48
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.96
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Active Power,kW,25.9
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,2,N Current (RMS),A,84.5
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,2,L3 Current (RMS),A,23.6
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,2,L2 Current (RMS),A,22.4
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,2,L1 Current (RMS),A,108.7
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.13
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.12
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.61
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Active Power,kW,-7.57
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Active Power,kW,13.39
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,1,N Current (RMS),A,23.3
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,1,L3 Current (RMS),A,43.1
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,1,L2 Current (RMS),A,54.6
180035,Locking,2024-02-29T17:20:00.000+00:00,feeder,1,L1 Current (RMS),A,57.0
180035,Locking,2024-02-29T17:20:00.000+00:00,transformer,,Temperature,C,12.5
180035,Locking,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180035,Locking,2024-02-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.17
180035,Locking,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
180035,Locking,2024-02-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.94
180035,Locking,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180035,Locking,2024-02-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
180035,Locking,2024-02-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.97
180035,Locking,2024-02-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.59
180035,Locking,2024-02-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.1
180035,Locking,2024-02-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,9.66
180035,Locking,2024-02-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,10.1
180035,Locking,2024-02-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,61.74
180035,Locking,2024-02-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,145.3
180035,Locking,2024-02-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.4
180035,Locking,2024-02-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
180035,Locking,2024-02-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,257.8
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.16
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.0
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.76
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,5,N Current (RMS),A,6.3
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,5,L3 Current (RMS),A,4.2
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.23
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.15
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.11
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,4,N Current (RMS),A,2.8
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.6
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Active Power,kW,8.21
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Active Power,kW,14.56
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Active Power,kW,19.79
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,3,N Current (RMS),A,37.2
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,3,L3 Current (RMS),A,35.3
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,3,L2 Current (RMS),A,62.6
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,3,L1 Current (RMS),A,82.7
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.69
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.28
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.55
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.21
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Active Power,kW,27.01
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,2,N Current (RMS),A,85.4
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,2,L2 Current (RMS),A,23.4
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,2,L1 Current (RMS),A,113.6
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.38
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.21
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.9
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.88
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.29
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Active Power,kW,13.89
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,1,N Current (RMS),A,25.3
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,1,L3 Current (RMS),A,39.3
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
180035,Locking,2024-02-29T17:10:00.000+00:00,feeder,1,L1 Current (RMS),A,59.2
180035,Locking,2024-02-29T17:10:00.000+00:00,transformer,,Temperature,C,12.7
180035,Locking,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180035,Locking,2024-02-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
180035,Locking,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
180035,Locking,2024-02-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.58
180035,Locking,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180035,Locking,2024-02-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
180035,Locking,2024-02-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.74
180035,Locking,2024-02-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.96
180035,Locking,2024-02-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
180035,Locking,2024-02-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,11.73
180035,Locking,2024-02-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,14.85
180035,Locking,2024-02-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,61.57
180035,Locking,2024-02-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,139.4
180035,Locking,2024-02-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,63.3
180035,Locking,2024-02-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,76.4
180035,Locking,2024-02-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,257.1
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.85
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.72
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,5,N Current (RMS),A,8.6
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,5,L3 Current (RMS),A,8.7
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,5,L2 Current (RMS),A,5.9
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.2
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.2
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.08
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,4,N Current (RMS),A,2.4
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,4,L3 Current (RMS),A,1.2
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.08
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Active Power,kW,10.08
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Active Power,kW,7.05
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Active Power,kW,16.81
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,3,N Current (RMS),A,30.4
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,3,L2 Current (RMS),A,30.1
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,3,L1 Current (RMS),A,70.5
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.38
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Active Power,kW,4.88
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Active Power,kW,7.47
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Active Power,kW,26.48
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,2,N Current (RMS),A,79.1
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,2,L2 Current (RMS),A,33.3
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,2,L1 Current (RMS),A,110.7
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.4
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.54
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.63
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Active Power,kW,-4.92
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.72
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Active Power,kW,12.96
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,1,N Current (RMS),A,22.2
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,1,L2 Current (RMS),A,50.0
180035,Locking,2024-02-29T17:00:00.000+00:00,feeder,1,L1 Current (RMS),A,56.3
180035,Locking,2024-02-29T17:00:00.000+00:00,transformer,,Temperature,C,13.0
180035,Locking,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180035,Locking,2024-02-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
180035,Locking,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.18
180035,Locking,2024-02-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
180035,Locking,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
180035,Locking,2024-02-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.76
180035,Locking,2024-02-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.78
180035,Locking,2024-02-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-12.52
180035,Locking,2024-02-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.13
180035,Locking,2024-02-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,11.13
180035,Locking,2024-02-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,8.65
180035,Locking,2024-02-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,57.04
180035,Locking,2024-02-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,119.3
180035,Locking,2024-02-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,66.9
180035,Locking,2024-02-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,67.4
180035,Locking,2024-02-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,238.9
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.65
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.26
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.71
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,5,N Current (RMS),A,4.1
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,5,L2 Current (RMS),A,2.2
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.2
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,4,N Current (RMS),A,2.1
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Active Power,kW,9.81
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.85
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Active Power,kW,14.51
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,3,N Current (RMS),A,26.5
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,3,L3 Current (RMS),A,42.2
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,3,L2 Current (RMS),A,25.6
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,3,L1 Current (RMS),A,61.5
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.25
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.75
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.89
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Active Power,kW,21.63
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,2,N Current (RMS),A,60.0
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.0
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,2,L1 Current (RMS),A,92.0
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.28
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.12
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.2
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.38
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Active Power,kW,9.06
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,1,N Current (RMS),A,21.1
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,1,L3 Current (RMS),A,43.9
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
180035,Locking,2024-02-29T16:50:00.000+00:00,feeder,1,L1 Current (RMS),A,40.0
180035,Locking,2024-02-29T16:50:00.000+00:00,transformer,,Temperature,C,13.1
180035,Locking,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180035,Locking,2024-02-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.32
180035,Locking,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180035,Locking,2024-02-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.75
180035,Locking,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180035,Locking,2024-02-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.09
180035,Locking,2024-02-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.09
180035,Locking,2024-02-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.86
180035,Locking,2024-02-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.92
180035,Locking,2024-02-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,11.42
180035,Locking,2024-02-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,7.64
180035,Locking,2024-02-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,45.98
180035,Locking,2024-02-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
180035,Locking,2024-02-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,63.4
180035,Locking,2024-02-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,52.9
180035,Locking,2024-02-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,195.9
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.22
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.2
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.67
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,5,N Current (RMS),A,3.8
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,5,L1 Current (RMS),A,4.1
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,4,N Current (RMS),A,1.9
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Active Power,kW,7.6
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.74
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Active Power,kW,15.86
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,3,N Current (RMS),A,32.2
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,3,L3 Current (RMS),A,33.5
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,3,L2 Current (RMS),A,29.9
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,3,L1 Current (RMS),A,67.7
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Active Power,kW,8.28
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.09
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Active Power,kW,22.14
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,2,N Current (RMS),A,60.7
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,2,L3 Current (RMS),A,35.4
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,2,L1 Current (RMS),A,95.0
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.5
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.68
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.81
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.93
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.42
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,1,N Current (RMS),A,17.3
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,1,L2 Current (RMS),A,47.8
180035,Locking,2024-02-29T16:40:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
180035,Locking,2024-02-29T16:40:00.000+00:00,transformer,,Temperature,C,13.3
180035,Locking,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180035,Locking,2024-02-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.19
180035,Locking,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180035,Locking,2024-02-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.55
180035,Locking,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180035,Locking,2024-02-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.82
180035,Locking,2024-02-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.96
180035,Locking,2024-02-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.28
180035,Locking,2024-02-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.96
180035,Locking,2024-02-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,12.16
180035,Locking,2024-02-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,7.12
180035,Locking,2024-02-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,47.14
180035,Locking,2024-02-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,102.4
180035,Locking,2024-02-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,64.2
180035,Locking,2024-02-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,59.9
180035,Locking,2024-02-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,202.0
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.57
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.3
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.64
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,5,N Current (RMS),A,3.5
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,5,L1 Current (RMS),A,3.8
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,4,N Current (RMS),A,1.8
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.92
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.02
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Active Power,kW,6.7
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.5
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Active Power,kW,14.96
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,3,N Current (RMS),A,31.3
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,3,L3 Current (RMS),A,29.4
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,3,L1 Current (RMS),A,64.0
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Active Power,kW,10.31
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Active Power,kW,9.43
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Active Power,kW,16.82
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,2,N Current (RMS),A,40.4
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,2,L3 Current (RMS),A,43.7
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,2,L2 Current (RMS),A,40.6
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.87
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.95
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.25
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.75
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Active Power,kW,10.26
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,1,N Current (RMS),A,16.7
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,1,L3 Current (RMS),A,32.9
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
180035,Locking,2024-02-29T16:30:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
180035,Locking,2024-02-29T16:30:00.000+00:00,transformer,,Temperature,C,13.4
180035,Locking,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180035,Locking,2024-02-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.6
180035,Locking,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180035,Locking,2024-02-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.27
180035,Locking,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
180035,Locking,2024-02-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.18
180035,Locking,2024-02-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.66
180035,Locking,2024-02-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.25
180035,Locking,2024-02-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
180035,Locking,2024-02-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,14.03
180035,Locking,2024-02-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,11.48
180035,Locking,2024-02-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,42.72
180035,Locking,2024-02-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,86.2
180035,Locking,2024-02-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,67.2
180035,Locking,2024-02-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,62.0
180035,Locking,2024-02-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,184.1
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.3
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.41
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,5,N Current (RMS),A,3.3
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.17
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,4,L3 Current (RMS),A,1.1
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.25
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Active Power,kW,10.12
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.33
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Active Power,kW,11.07
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,3,N Current (RMS),A,21.4
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,3,L3 Current (RMS),A,44.1
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,3,L1 Current (RMS),A,48.1
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.39
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.26
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Active Power,kW,8.24
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Active Power,kW,20.76
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,2,N Current (RMS),A,60.5
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,2,L3 Current (RMS),A,28.6
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,2,L2 Current (RMS),A,36.5
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,2,L1 Current (RMS),A,91.3
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.92
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.72
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.86
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Active Power,kW,-6.03
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Active Power,kW,9.39
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,1,N Current (RMS),A,18.8
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,1,L2 Current (RMS),A,38.7
180035,Locking,2024-02-29T16:20:00.000+00:00,feeder,1,L1 Current (RMS),A,41.5
180035,Locking,2024-02-29T16:20:00.000+00:00,transformer,,Temperature,C,13.3
180035,Locking,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180035,Locking,2024-02-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,237.89
180035,Locking,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180035,Locking,2024-02-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.68
180035,Locking,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180035,Locking,2024-02-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.48
180035,Locking,2024-02-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.73
180035,Locking,2024-02-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.4
180035,Locking,2024-02-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.11
180035,Locking,2024-02-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,13.73
180035,Locking,2024-02-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,8.78
180035,Locking,2024-02-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,41.68
180035,Locking,2024-02-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,87.2
180035,Locking,2024-02-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,67.6
180035,Locking,2024-02-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,56.7
180035,Locking,2024-02-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.4
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.17
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.16
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.78
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,5,N Current (RMS),A,8.0
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,5,L3 Current (RMS),A,7.4
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,5,L1 Current (RMS),A,5.1
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.26
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.22
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.07
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.1
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,4,N Current (RMS),A,2.2
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,4,L3 Current (RMS),A,1.5
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.5
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.5
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Active Power,kW,9.98
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.76
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Active Power,kW,8.07
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,3,N Current (RMS),A,16.1
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,3,L3 Current (RMS),A,43.0
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,3,L2 Current (RMS),A,29.6
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,3,L1 Current (RMS),A,35.4
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.03
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.32
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.24
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Active Power,kW,25.54
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,2,N Current (RMS),A,85.6
