Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.9
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,2,L2 Current (RMS),A,25.4
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,2,L1 Current (RMS),A,109.1
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.84
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.56
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.0
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.85
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Active Power,kW,11.61
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,1,N Current (RMS),A,21.9
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,1,L2 Current (RMS),A,32.3
180035,Locking,2024-02-29T16:10:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
180035,Locking,2024-02-29T16:10:00.000+00:00,transformer,,Temperature,C,14.0
180035,Locking,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180035,Locking,2024-02-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.38
180035,Locking,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180035,Locking,2024-02-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.01
180035,Locking,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
180035,Locking,2024-02-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.69
180035,Locking,2024-02-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
180035,Locking,2024-02-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.03
180035,Locking,2024-02-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
180035,Locking,2024-02-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,10.24
180035,Locking,2024-02-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,7.25
180035,Locking,2024-02-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,46.11
180035,Locking,2024-02-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,106.9
180035,Locking,2024-02-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,54.3
180035,Locking,2024-02-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,49.0
180035,Locking,2024-02-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,198.2
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.89
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,5,N Current (RMS),A,6.8
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,5,L1 Current (RMS),A,8.7
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.07
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,4,N Current (RMS),A,2.2
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.15
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.49
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.99
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Active Power,kW,9.04
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.12
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Active Power,kW,9.25
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,3,N Current (RMS),A,19.8
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,3,L3 Current (RMS),A,39.7
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,3,L2 Current (RMS),A,47.7
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,3,L1 Current (RMS),A,40.0
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.4
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.63
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Active Power,kW,17.15
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,2,N Current (RMS),A,56.8
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.8
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,2,L2 Current (RMS),A,17.4
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,2,L1 Current (RMS),A,74.8
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.12
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.14
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.22
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.28
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Active Power,kW,8.83
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,1,L3 Current (RMS),A,34.0
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,1,L2 Current (RMS),A,26.1
180035,Locking,2024-02-29T16:00:00.000+00:00,feeder,1,L1 Current (RMS),A,39.5
180035,Locking,2024-02-29T16:00:00.000+00:00,transformer,,Temperature,C,14.6
180035,Locking,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180035,Locking,2024-02-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.95
180035,Locking,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.37
180035,Locking,2024-02-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
180035,Locking,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
180035,Locking,2024-02-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.68
180035,Locking,2024-02-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.59
180035,Locking,2024-02-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.18
180035,Locking,2024-02-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
180035,Locking,2024-02-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,8.54
180035,Locking,2024-02-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,9.55
180035,Locking,2024-02-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,37.21
180035,Locking,2024-02-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,88.4
180035,Locking,2024-02-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.4
180035,Locking,2024-02-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,55.0
180035,Locking,2024-02-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,160.6
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.59
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.59
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.51
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,5,N Current (RMS),A,5.6
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,5,L2 Current (RMS),A,3.4
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.4
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,4,N Current (RMS),A,1.8
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.31
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Active Power,kW,8.16
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Active Power,kW,7.69
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,3,N Current (RMS),A,14.6
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,3,L3 Current (RMS),A,35.0
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,3,L2 Current (RMS),A,23.5
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,3,L1 Current (RMS),A,33.3
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.41
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.29
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Active Power,kW,12.36
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,2,N Current (RMS),A,39.9
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.6
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,2,L1 Current (RMS),A,54.5
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.19
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.49
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.05
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Active Power,kW,-5.05
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.68
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Active Power,kW,7.8
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,1,N Current (RMS),A,30.7
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,1,L3 Current (RMS),A,48.8
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
180035,Locking,2024-02-29T15:50:00.000+00:00,feeder,1,L1 Current (RMS),A,35.0
180035,Locking,2024-02-29T15:50:00.000+00:00,transformer,,Temperature,C,14.9
180035,Locking,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180035,Locking,2024-02-29T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.36
180035,Locking,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180035,Locking,2024-02-29T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.09
180035,Locking,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.5
180035,Locking,2024-02-29T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.95
180035,Locking,2024-02-29T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.66
180035,Locking,2024-02-29T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.84
180035,Locking,2024-02-29T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
180035,Locking,2024-02-29T15:50:00.000+00:00,busbar,,L3 Active Power,kW,5.57
180035,Locking,2024-02-29T15:50:00.000+00:00,busbar,,L2 Active Power,kW,4.56
180035,Locking,2024-02-29T15:50:00.000+00:00,busbar,,L1 Active Power,kW,29.41
180035,Locking,2024-02-29T15:50:00.000+00:00,busbar,,N Current (RMS),A,75.0
180035,Locking,2024-02-29T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,49.9
180035,Locking,2024-02-29T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.0
180035,Locking,2024-02-29T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,128.7
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.38
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,5,N Current (RMS),A,3.4
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,5,L2 Current (RMS),A,2.1
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,4,N Current (RMS),A,1.2
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.07
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.23
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.23
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.45
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Active Power,kW,9.67
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,3,N Current (RMS),A,18.5
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,3,L3 Current (RMS),A,41.4
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,3,L1 Current (RMS),A,41.9
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.76
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.42
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.5
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,2,N Current (RMS),A,27.2
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.8
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.19
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.76
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.29
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Active Power,kW,-4.38
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.52
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,1,N Current (RMS),A,27.0
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,1,L3 Current (RMS),A,43.4
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
180035,Locking,2024-02-29T15:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.3
180035,Locking,2024-02-29T15:40:00.000+00:00,transformer,,Temperature,C,15.0
180035,Locking,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180035,Locking,2024-02-29T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
180035,Locking,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180035,Locking,2024-02-29T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.73
180035,Locking,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
180035,Locking,2024-02-29T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.79
180035,Locking,2024-02-29T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.91
180035,Locking,2024-02-29T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
180035,Locking,2024-02-29T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.19
180035,Locking,2024-02-29T15:40:00.000+00:00,busbar,,L3 Active Power,kW,7.36
180035,Locking,2024-02-29T15:40:00.000+00:00,busbar,,L2 Active Power,kW,5.22
180035,Locking,2024-02-29T15:40:00.000+00:00,busbar,,L1 Active Power,kW,23.67
180035,Locking,2024-02-29T15:40:00.000+00:00,busbar,,N Current (RMS),A,58.5
180035,Locking,2024-02-29T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
180035,Locking,2024-02-29T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
180035,Locking,2024-02-29T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,105.3
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.47
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.19
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,5,N Current (RMS),A,2.7
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,4,N Current (RMS),A,1.1
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.12
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.14
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Active Power,kW,7.02
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.56
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,3,N Current (RMS),A,15.9
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.7
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,3,L2 Current (RMS),A,30.0
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.56
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.09
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.91
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,2,L2 Current (RMS),A,16.0
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,2,L1 Current (RMS),A,30.7
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.66
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.21
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.31
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.5
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.6
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.43
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,1,N Current (RMS),A,27.0
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,1,L3 Current (RMS),A,37.1
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,1,L2 Current (RMS),A,13.6
180035,Locking,2024-02-29T15:30:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
180035,Locking,2024-02-29T15:30:00.000+00:00,transformer,,Temperature,C,15.1
180035,Locking,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180035,Locking,2024-02-29T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
180035,Locking,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180035,Locking,2024-02-29T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
180035,Locking,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
180035,Locking,2024-02-29T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.45
180035,Locking,2024-02-29T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.29
180035,Locking,2024-02-29T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.16
180035,Locking,2024-02-29T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.4
180035,Locking,2024-02-29T15:30:00.000+00:00,busbar,,L3 Active Power,kW,4.13
180035,Locking,2024-02-29T15:30:00.000+00:00,busbar,,L2 Active Power,kW,7.49
180035,Locking,2024-02-29T15:30:00.000+00:00,busbar,,L1 Active Power,kW,18.29
180035,Locking,2024-02-29T15:30:00.000+00:00,busbar,,N Current (RMS),A,64.3
180035,Locking,2024-02-29T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.3
180035,Locking,2024-02-29T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
180035,Locking,2024-02-29T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,84.8
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.23
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.18
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.03
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,5,N Current (RMS),A,5.9
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.2
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.64
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.28
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.06
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.04
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,3,N Current (RMS),A,15.7
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,3,L3 Current (RMS),A,21.6
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.1
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,3,L1 Current (RMS),A,31.3
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.18
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.43
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.9
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.29
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,2,N Current (RMS),A,22.4
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,2,L3 Current (RMS),A,14.8
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.58
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.26
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.4
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Active Power,kW,-2.65
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.87
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.62
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,1,N Current (RMS),A,20.5
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,1,L3 Current (RMS),A,30.4
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
180035,Locking,2024-02-29T15:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
180035,Locking,2024-02-29T15:20:00.000+00:00,transformer,,Temperature,C,15.3
180035,Locking,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180035,Locking,2024-02-29T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.58
180035,Locking,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180035,Locking,2024-02-29T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.35
180035,Locking,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
180035,Locking,2024-02-29T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.49
180035,Locking,2024-02-29T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.97
180035,Locking,2024-02-29T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.53
180035,Locking,2024-02-29T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.23
180035,Locking,2024-02-29T15:20:00.000+00:00,busbar,,L3 Active Power,kW,6.85
180035,Locking,2024-02-29T15:20:00.000+00:00,busbar,,L2 Active Power,kW,5.26
180035,Locking,2024-02-29T15:20:00.000+00:00,busbar,,L1 Active Power,kW,18.93
180035,Locking,2024-02-29T15:20:00.000+00:00,busbar,,N Current (RMS),A,49.6
180035,Locking,2024-02-29T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,40.1
180035,Locking,2024-02-29T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
180035,Locking,2024-02-29T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,86.4
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.09
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.5
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.02
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,5,N Current (RMS),A,3.0
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.67
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.36
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.5
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.96
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,3,N Current (RMS),A,16.0
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.2
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.6
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,3,L1 Current (RMS),A,30.7
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.78
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.94
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.98
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.63
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,2,N Current (RMS),A,23.8
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,2,L3 Current (RMS),A,21.3
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.3
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,2,L1 Current (RMS),A,36.8
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.39
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.68
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Active Power,kW,-3.17
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.81
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.19
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,1,N Current (RMS),A,21.6
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,1,L3 Current (RMS),A,34.5
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.2
180035,Locking,2024-02-29T15:10:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
180035,Locking,2024-02-29T15:10:00.000+00:00,transformer,,Temperature,C,15.4
180035,Locking,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180035,Locking,2024-02-29T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.19
180035,Locking,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.39
180035,Locking,2024-02-29T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
180035,Locking,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.52
180035,Locking,2024-02-29T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
180035,Locking,2024-02-29T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.9
180035,Locking,2024-02-29T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.25
180035,Locking,2024-02-29T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
180035,Locking,2024-02-29T15:10:00.000+00:00,busbar,,L3 Active Power,kW,6.62
180035,Locking,2024-02-29T15:10:00.000+00:00,busbar,,L2 Active Power,kW,4.49
180035,Locking,2024-02-29T15:10:00.000+00:00,busbar,,L1 Active Power,kW,20.28
180035,Locking,2024-02-29T15:10:00.000+00:00,busbar,,N Current (RMS),A,51.1
180035,Locking,2024-02-29T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,42.1
180035,Locking,2024-02-29T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,27.8
180035,Locking,2024-02-29T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.8
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.21
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.89
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,5,N Current (RMS),A,5.9
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.7
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.68
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.22
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.93
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.58
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.27
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,3,N Current (RMS),A,13.4
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,3,L3 Current (RMS),A,21.8
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,3,L2 Current (RMS),A,24.4
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.62
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.83
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Active Power,kW,9.86
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.79
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,2,N Current (RMS),A,30.6
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,2,L3 Current (RMS),A,41.6
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,2,L1 Current (RMS),A,47.8
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.89
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.93
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.48
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.8
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,1,N Current (RMS),A,15.7
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,1,L3 Current (RMS),A,28.0
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
180035,Locking,2024-02-29T15:00:00.000+00:00,feeder,1,L1 Current (RMS),A,23.2
180035,Locking,2024-02-29T15:00:00.000+00:00,transformer,,Temperature,C,15.4
180035,Locking,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180035,Locking,2024-02-29T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.78
180035,Locking,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180035,Locking,2024-02-29T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.66
180035,Locking,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
180035,Locking,2024-02-29T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.68
180035,Locking,2024-02-29T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.7
180035,Locking,2024-02-29T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.24
180035,Locking,2024-02-29T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
180035,Locking,2024-02-29T15:00:00.000+00:00,busbar,,L3 Active Power,kW,12.88
180035,Locking,2024-02-29T15:00:00.000+00:00,busbar,,L2 Active Power,kW,5.94
180035,Locking,2024-02-29T15:00:00.000+00:00,busbar,,L1 Active Power,kW,21.95
180035,Locking,2024-02-29T15:00:00.000+00:00,busbar,,N Current (RMS),A,44.4
180035,Locking,2024-02-29T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,61.0
180035,Locking,2024-02-29T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.5
180035,Locking,2024-02-29T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,97.1
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.19
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.08
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,5,N Current (RMS),A,3.2
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,4,N Current (RMS),A,1.0
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.38
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.44
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Active Power,kW,6.84
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.16
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.98
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,3,N Current (RMS),A,15.8
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,3,L3 Current (RMS),A,30.8
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.1
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.99
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.3
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Active Power,kW,10.73
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,2,N Current (RMS),A,29.7
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,2,L3 Current (RMS),A,30.0
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,2,L2 Current (RMS),A,14.2
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,2,L1 Current (RMS),A,47.6
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.06
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.91
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.63
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.66
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.94
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,1,N Current (RMS),A,16.8
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,1,L3 Current (RMS),A,23.4
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,1,L2 Current (RMS),A,13.1
180035,Locking,2024-02-29T14:50:00.000+00:00,feeder,1,L1 Current (RMS),A,19.6
180035,Locking,2024-02-29T14:50:00.000+00:00,transformer,,Temperature,C,15.5
180035,Locking,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180035,Locking,2024-02-29T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.97
180035,Locking,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.32
180035,Locking,2024-02-29T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.01
180035,Locking,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.42
180035,Locking,2024-02-29T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.95
180035,Locking,2024-02-29T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.51
180035,Locking,2024-02-29T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.94
180035,Locking,2024-02-29T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.41
180035,Locking,2024-02-29T14:50:00.000+00:00,busbar,,L3 Active Power,kW,12.71
180035,Locking,2024-02-29T14:50:00.000+00:00,busbar,,L2 Active Power,kW,6.97
180035,Locking,2024-02-29T14:50:00.000+00:00,busbar,,L1 Active Power,kW,20.59
180035,Locking,2024-02-29T14:50:00.000+00:00,busbar,,N Current (RMS),A,47.2
180035,Locking,2024-02-29T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,58.4
180035,Locking,2024-02-29T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.6
180035,Locking,2024-02-29T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,92.0
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.06
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,5,N Current (RMS),A,3.5
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.25
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.66
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.68
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,3,N Current (RMS),A,14.0
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,3,L3 Current (RMS),A,30.0
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.9
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.4
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.53
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.32
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.43
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.52
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,2,N Current (RMS),A,25.9
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,2,L3 Current (RMS),A,26.9
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.6
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,2,L1 Current (RMS),A,42.0
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.33
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.84
