Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.76
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.51
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.2
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.6
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,1,N Current (RMS),A,14.0
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
180035,Locking,2024-02-29T14:40:00.000+00:00,feeder,1,L1 Current (RMS),A,22.0
180035,Locking,2024-02-29T14:40:00.000+00:00,transformer,,Temperature,C,15.6
180035,Locking,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180035,Locking,2024-02-29T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
180035,Locking,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.35
180035,Locking,2024-02-29T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
180035,Locking,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.43
180035,Locking,2024-02-29T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
180035,Locking,2024-02-29T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.55
180035,Locking,2024-02-29T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.34
180035,Locking,2024-02-29T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
180035,Locking,2024-02-29T14:40:00.000+00:00,busbar,,L3 Active Power,kW,11.95
180035,Locking,2024-02-29T14:40:00.000+00:00,busbar,,L2 Active Power,kW,4.97
180035,Locking,2024-02-29T14:40:00.000+00:00,busbar,,L1 Active Power,kW,21.75
180035,Locking,2024-02-29T14:40:00.000+00:00,busbar,,N Current (RMS),A,47.2
180035,Locking,2024-02-29T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
180035,Locking,2024-02-29T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,32.0
180035,Locking,2024-02-29T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,96.4
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.55
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.08
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.09
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,5,N Current (RMS),A,3.3
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.5
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,4,N Current (RMS),A,1.2
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.45
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.33
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.91
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Active Power,kW,10.92
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.9
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,3,N Current (RMS),A,20.6
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,3,L2 Current (RMS),A,50.0
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.3
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.56
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.44
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.58
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.58
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Active Power,kW,12.6
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,2,N Current (RMS),A,35.6
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,2,L3 Current (RMS),A,27.8
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,2,L2 Current (RMS),A,14.7
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,2,L1 Current (RMS),A,54.8
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.57
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.3
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.56
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.85
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Active Power,kW,-5.12
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Active Power,kW,5.5
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,1,N Current (RMS),A,18.1
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,1,L2 Current (RMS),A,35.8
180035,Locking,2024-02-29T14:30:00.000+00:00,feeder,1,L1 Current (RMS),A,25.2
180035,Locking,2024-02-29T14:30:00.000+00:00,transformer,,Temperature,C,15.7
180035,Locking,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180035,Locking,2024-02-29T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.0
180035,Locking,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.36
180035,Locking,2024-02-29T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.78
180035,Locking,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.49
180035,Locking,2024-02-29T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
180035,Locking,2024-02-29T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.43
180035,Locking,2024-02-29T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.73
180035,Locking,2024-02-29T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
180035,Locking,2024-02-29T14:30:00.000+00:00,busbar,,L3 Active Power,kW,10.16
180035,Locking,2024-02-29T14:30:00.000+00:00,busbar,,L2 Active Power,kW,8.43
180035,Locking,2024-02-29T14:30:00.000+00:00,busbar,,L1 Active Power,kW,26.92
180035,Locking,2024-02-29T14:30:00.000+00:00,busbar,,N Current (RMS),A,54.0
180035,Locking,2024-02-29T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,46.7
180035,Locking,2024-02-29T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.6
180035,Locking,2024-02-29T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,116.5
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.13
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.66
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.05
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,5,N Current (RMS),A,4.0
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.74
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.91
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.71
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.91
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.47
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,3,N Current (RMS),A,14.1
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,3,L3 Current (RMS),A,29.0
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,3,L2 Current (RMS),A,34.0
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.4
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.94
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.47
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.79
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.3
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,2,N Current (RMS),A,30.6
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,2,L3 Current (RMS),A,31.5
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,2,L1 Current (RMS),A,45.5
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.06
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.09
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.35
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.36
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Active Power,kW,4.78
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,1,N Current (RMS),A,22.9
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,1,L3 Current (RMS),A,29.9
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,1,L2 Current (RMS),A,31.5
180035,Locking,2024-02-29T14:20:00.000+00:00,feeder,1,L1 Current (RMS),A,23.1
180035,Locking,2024-02-29T14:20:00.000+00:00,transformer,,Temperature,C,15.8
180035,Locking,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180035,Locking,2024-02-29T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
180035,Locking,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180035,Locking,2024-02-29T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.82
180035,Locking,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
180035,Locking,2024-02-29T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.39
180035,Locking,2024-02-29T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.2
180035,Locking,2024-02-29T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
180035,Locking,2024-02-29T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
180035,Locking,2024-02-29T14:20:00.000+00:00,busbar,,L3 Active Power,kW,11.45
180035,Locking,2024-02-29T14:20:00.000+00:00,busbar,,L2 Active Power,kW,5.45
180035,Locking,2024-02-29T14:20:00.000+00:00,busbar,,L1 Active Power,kW,22.51
180035,Locking,2024-02-29T14:20:00.000+00:00,busbar,,N Current (RMS),A,50.2
180035,Locking,2024-02-29T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,54.6
180035,Locking,2024-02-29T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,44.5
180035,Locking,2024-02-29T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,99.3
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.57
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.19
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,5,N Current (RMS),A,4.0
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.6
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.12
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.53
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.86
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,3,N Current (RMS),A,11.3
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,3,L3 Current (RMS),A,30.7
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.6
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.01
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.77
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.69
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.96
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.12
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,2,N Current (RMS),A,29.2
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,2,L3 Current (RMS),A,28.3
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.6
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.5
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.48
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.16
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.78
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.67
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,1,N Current (RMS),A,19.0
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,1,L3 Current (RMS),A,27.4
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,1,L2 Current (RMS),A,22.1
180035,Locking,2024-02-29T14:10:00.000+00:00,feeder,1,L1 Current (RMS),A,26.3
180035,Locking,2024-02-29T14:10:00.000+00:00,transformer,,Temperature,C,16.0
180035,Locking,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.3
180035,Locking,2024-02-29T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.89
180035,Locking,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.34
180035,Locking,2024-02-29T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.9
180035,Locking,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
180035,Locking,2024-02-29T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.6
180035,Locking,2024-02-29T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.53
180035,Locking,2024-02-29T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.95
180035,Locking,2024-02-29T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.92
180035,Locking,2024-02-29T14:10:00.000+00:00,busbar,,L3 Active Power,kW,11.56
180035,Locking,2024-02-29T14:10:00.000+00:00,busbar,,L2 Active Power,kW,4.03
180035,Locking,2024-02-29T14:10:00.000+00:00,busbar,,L1 Active Power,kW,21.73
180035,Locking,2024-02-29T14:10:00.000+00:00,busbar,,N Current (RMS),A,47.7
180035,Locking,2024-02-29T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,53.9
180035,Locking,2024-02-29T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.4
180035,Locking,2024-02-29T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,95.9
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.49
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.17
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.35
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,5,N Current (RMS),A,4.6
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.2
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,5,L1 Current (RMS),A,5.4
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.66
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.99
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.03
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Active Power,kW,8.01
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,3,N Current (RMS),A,14.4
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,3,L3 Current (RMS),A,22.0
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.7
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,3,L1 Current (RMS),A,34.6
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.26
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.85
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.02
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.07
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,2,N Current (RMS),A,33.8
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.7
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,2,L2 Current (RMS),A,10.1
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,2,L1 Current (RMS),A,46.1
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.93
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.88
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.54
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.52
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.84
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,1,N Current (RMS),A,19.2
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,1,L3 Current (RMS),A,18.7
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.8
180035,Locking,2024-02-29T14:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.7
180035,Locking,2024-02-29T14:00:00.000+00:00,transformer,,Temperature,C,15.9
180035,Locking,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180035,Locking,2024-02-29T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
180035,Locking,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180035,Locking,2024-02-29T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
180035,Locking,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.39
180035,Locking,2024-02-29T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.06
180035,Locking,2024-02-29T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.32
180035,Locking,2024-02-29T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.25
180035,Locking,2024-02-29T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.79
180035,Locking,2024-02-29T14:00:00.000+00:00,busbar,,L3 Active Power,kW,9.74
180035,Locking,2024-02-29T14:00:00.000+00:00,busbar,,L2 Active Power,kW,2.7
180035,Locking,2024-02-29T14:00:00.000+00:00,busbar,,L1 Active Power,kW,23.31
180035,Locking,2024-02-29T14:00:00.000+00:00,busbar,,N Current (RMS),A,58.4
180035,Locking,2024-02-29T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
180035,Locking,2024-02-29T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,37.9
180035,Locking,2024-02-29T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,103.0
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.06
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.54
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.05
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Active Power,kW,-0.27
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,5,N Current (RMS),A,4.1
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,5,L3 Current (RMS),A,2.4
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.22
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.8
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Active Power,kW,8.26
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.19
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,3,N Current (RMS),A,13.9
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.7
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,3,L2 Current (RMS),A,35.4
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,3,L1 Current (RMS),A,35.0
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.72
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.28
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.12
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,2,N Current (RMS),A,42.3
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,2,L3 Current (RMS),A,20.6
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.1
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,2,L1 Current (RMS),A,56.6
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.18
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.21
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.8
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.42
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.31
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.59
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,1,N Current (RMS),A,20.1
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,1,L3 Current (RMS),A,25.2
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
180035,Locking,2024-02-29T13:50:00.000+00:00,feeder,1,L1 Current (RMS),A,22.4
180035,Locking,2024-02-29T13:50:00.000+00:00,transformer,,Temperature,C,15.9
180035,Locking,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180035,Locking,2024-02-29T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.57
180035,Locking,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180035,Locking,2024-02-29T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.7
180035,Locking,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180035,Locking,2024-02-29T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.96
180035,Locking,2024-02-29T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.74
180035,Locking,2024-02-29T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.12
180035,Locking,2024-02-29T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.14
180035,Locking,2024-02-29T13:50:00.000+00:00,busbar,,L3 Active Power,kW,8.58
180035,Locking,2024-02-29T13:50:00.000+00:00,busbar,,L2 Active Power,kW,6.28
180035,Locking,2024-02-29T13:50:00.000+00:00,busbar,,L1 Active Power,kW,25.67
180035,Locking,2024-02-29T13:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
180035,Locking,2024-02-29T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.9
180035,Locking,2024-02-29T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,37.7
180035,Locking,2024-02-29T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,111.1
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.46
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.1
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Active Power,kW,-0.19
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,5,N Current (RMS),A,4.6
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.9
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.34
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.7
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Active Power,kW,9.05
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Active Power,kW,6.71
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,3,L3 Current (RMS),A,39.2
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,3,L2 Current (RMS),A,28.8
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.3
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.11
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.0
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.26
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Active Power,kW,12.38
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,2,N Current (RMS),A,33.5
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,2,L3 Current (RMS),A,25.4
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,2,L2 Current (RMS),A,14.3
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,2,L1 Current (RMS),A,54.2
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.02
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.78
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.82
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.79
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.51
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.37
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,1,N Current (RMS),A,19.7
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,1,L3 Current (RMS),A,29.3
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,1,L2 Current (RMS),A,20.0
180035,Locking,2024-02-29T13:40:00.000+00:00,feeder,1,L1 Current (RMS),A,21.8
180035,Locking,2024-02-29T13:40:00.000+00:00,transformer,,Temperature,C,15.7
180035,Locking,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180035,Locking,2024-02-29T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
180035,Locking,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.28
180035,Locking,2024-02-29T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.64
180035,Locking,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180035,Locking,2024-02-29T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.17
180035,Locking,2024-02-29T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.29
180035,Locking,2024-02-29T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.29
180035,Locking,2024-02-29T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.3
180035,Locking,2024-02-29T13:40:00.000+00:00,busbar,,L3 Active Power,kW,12.64
180035,Locking,2024-02-29T13:40:00.000+00:00,busbar,,L2 Active Power,kW,5.55
180035,Locking,2024-02-29T13:40:00.000+00:00,busbar,,L1 Active Power,kW,22.57
180035,Locking,2024-02-29T13:40:00.000+00:00,busbar,,N Current (RMS),A,47.8
180035,Locking,2024-02-29T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,60.1
180035,Locking,2024-02-29T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,35.8
180035,Locking,2024-02-29T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,99.5
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.45
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,5,N Current (RMS),A,2.9
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.1
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.12
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.41
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.22
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,3,N Current (RMS),A,15.7
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,3,L3 Current (RMS),A,23.6
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,3,L2 Current (RMS),A,36.4
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.3
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.04
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.37
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.56
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Active Power,kW,9.99
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,2,N Current (RMS),A,30.5
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,2,L3 Current (RMS),A,21.1
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.3
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,2,L1 Current (RMS),A,43.4
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.32
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.95
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.59
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.29
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.57
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.19
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,1,N Current (RMS),A,16.4
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.0
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,1,L2 Current (RMS),A,20.2
180035,Locking,2024-02-29T13:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.7
180035,Locking,2024-02-29T13:30:00.000+00:00,transformer,,Temperature,C,15.8
180035,Locking,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.16
180035,Locking,2024-02-29T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.55
180035,Locking,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.26
180035,Locking,2024-02-29T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.47
180035,Locking,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
180035,Locking,2024-02-29T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
180035,Locking,2024-02-29T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.23
180035,Locking,2024-02-29T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.6
180035,Locking,2024-02-29T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.68
180035,Locking,2024-02-29T13:30:00.000+00:00,busbar,,L3 Active Power,kW,9.6
180035,Locking,2024-02-29T13:30:00.000+00:00,busbar,,L2 Active Power,kW,8.47
180035,Locking,2024-02-29T13:30:00.000+00:00,busbar,,L1 Active Power,kW,25.3
180035,Locking,2024-02-29T13:30:00.000+00:00,busbar,,N Current (RMS),A,57.8
180035,Locking,2024-02-29T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,44.0
180035,Locking,2024-02-29T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,45.4
180035,Locking,2024-02-29T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,109.6
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.39
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.18
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Active Power,kW,-0.28
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,5,N Current (RMS),A,2.9
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,4,N Current (RMS),A,1.0
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.61
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.94
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.88
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.7
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.9
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Active Power,kW,2.49
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Active Power,kW,1.83
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Active Power,kW,11.14
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,2,N Current (RMS),A,38.5
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,2,L3 Current (RMS),A,11.7
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,2,L1 Current (RMS),A,48.7
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.77
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.94
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.4
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.19
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.81
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.57
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,1,N Current (RMS),A,17.4
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,1,L3 Current (RMS),A,13.1
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.6
180035,Locking,2024-02-29T13:20:00.000+00:00,feeder,1,L1 Current (RMS),A,29.7
180035,Locking,2024-02-29T13:20:00.000+00:00,transformer,,Temperature,C,15.8
180035,Locking,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180035,Locking,2024-02-29T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.42
180035,Locking,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180035,Locking,2024-02-29T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.6
180035,Locking,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180035,Locking,2024-02-29T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.94
180035,Locking,2024-02-29T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.66
180035,Locking,2024-02-29T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.96
180035,Locking,2024-02-29T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.14
180035,Locking,2024-02-29T13:20:00.000+00:00,busbar,,L3 Active Power,kW,6.57
180035,Locking,2024-02-29T13:20:00.000+00:00,busbar,,L2 Active Power,kW,3.35
180035,Locking,2024-02-29T13:20:00.000+00:00,busbar,,L1 Active Power,kW,25.35
180035,Locking,2024-02-29T13:20:00.000+00:00,busbar,,N Current (RMS),A,69.2
180035,Locking,2024-02-29T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.5
180035,Locking,2024-02-29T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,29.4
180035,Locking,2024-02-29T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,109.4
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Active Power,kW,-0.12
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,5,N Current (RMS),A,3.8
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.02
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.39
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.72
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.47
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.71
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.59
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,3,N Current (RMS),A,17.4
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,3,L3 Current (RMS),A,34.2
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.4
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.93
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.54
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.3
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Active Power,kW,0.91
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.4
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,2,N Current (RMS),A,42.1
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.2
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,2,L2 Current (RMS),A,10.5
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,2,L1 Current (RMS),A,54.7
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.66
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.53
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.47
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.72
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Active Power,kW,9.32
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,1,N Current (RMS),A,23.6
