Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,1,L3 Current (RMS),A,13.3
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,1,L2 Current (RMS),A,28.3
180035,Locking,2024-02-29T13:10:00.000+00:00,feeder,1,L1 Current (RMS),A,41.3
180035,Locking,2024-02-29T13:10:00.000+00:00,transformer,,Temperature,C,15.7
180035,Locking,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180035,Locking,2024-02-29T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.71
180035,Locking,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
180035,Locking,2024-02-29T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.73
180035,Locking,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180035,Locking,2024-02-29T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.14
180035,Locking,2024-02-29T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.62
180035,Locking,2024-02-29T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.81
180035,Locking,2024-02-29T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.18
180035,Locking,2024-02-29T13:10:00.000+00:00,busbar,,L3 Active Power,kW,9.62
180035,Locking,2024-02-29T13:10:00.000+00:00,busbar,,L2 Active Power,kW,1.0
180035,Locking,2024-02-29T13:10:00.000+00:00,busbar,,L1 Active Power,kW,28.24
180035,Locking,2024-02-29T13:10:00.000+00:00,busbar,,N Current (RMS),A,76.1
180035,Locking,2024-02-29T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.8
180035,Locking,2024-02-29T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,32.3
180035,Locking,2024-02-29T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,121.6
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.06
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.21
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,5,N Current (RMS),A,3.1
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.7
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.05
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.24
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Active Power,kW,5.28
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.33
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.6
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,3,N Current (RMS),A,16.7
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,3,L3 Current (RMS),A,23.3
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,3,L2 Current (RMS),A,25.1
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,3,L1 Current (RMS),A,33.6
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.04
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.8
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Active Power,kW,3.32
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.78
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.02
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,2,N Current (RMS),A,41.0
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,2,L3 Current (RMS),A,15.9
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,2,L1 Current (RMS),A,55.7
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.32
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.51
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.83
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.07
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Active Power,kW,10.81
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,1,N Current (RMS),A,24.2
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.3
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,1,L2 Current (RMS),A,32.2
180035,Locking,2024-02-29T13:00:00.000+00:00,feeder,1,L1 Current (RMS),A,47.6
180035,Locking,2024-02-29T13:00:00.000+00:00,transformer,,Temperature,C,15.5
180035,Locking,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
180035,Locking,2024-02-29T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
180035,Locking,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180035,Locking,2024-02-29T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
180035,Locking,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
180035,Locking,2024-02-29T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.25
180035,Locking,2024-02-29T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.82
180035,Locking,2024-02-29T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.96
180035,Locking,2024-02-29T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.9
180035,Locking,2024-02-29T13:00:00.000+00:00,busbar,,L3 Active Power,kW,8.11
180035,Locking,2024-02-29T13:00:00.000+00:00,busbar,,L2 Active Power,kW,2.06
180035,Locking,2024-02-29T13:00:00.000+00:00,busbar,,L1 Active Power,kW,31.69
180035,Locking,2024-02-29T13:00:00.000+00:00,busbar,,N Current (RMS),A,78.2
180035,Locking,2024-02-29T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
180035,Locking,2024-02-29T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,38.6
180035,Locking,2024-02-29T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,135.3
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.66
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,5,N Current (RMS),A,5.8
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,5,L3 Current (RMS),A,3.8
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,5,L2 Current (RMS),A,5.7
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,4,N Current (RMS),A,1.5
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.41
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.25
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.38
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.25
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,3,N Current (RMS),A,16.9
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.1
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,3,L2 Current (RMS),A,36.0
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.1
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.82
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.73
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Active Power,kW,13.22
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,2,N Current (RMS),A,39.7
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.1
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,2,L1 Current (RMS),A,57.4
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.95
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.97
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.88
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.28
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Active Power,kW,11.4
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,1,N Current (RMS),A,20.7
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,1,L2 Current (RMS),A,37.0
180035,Locking,2024-02-29T12:50:00.000+00:00,feeder,1,L1 Current (RMS),A,50.7
180035,Locking,2024-02-29T12:50:00.000+00:00,transformer,,Temperature,C,15.3
180035,Locking,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180035,Locking,2024-02-29T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.46
180035,Locking,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180035,Locking,2024-02-29T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
180035,Locking,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
180035,Locking,2024-02-29T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.69
180035,Locking,2024-02-29T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.34
180035,Locking,2024-02-29T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.05
180035,Locking,2024-02-29T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.06
180035,Locking,2024-02-29T12:50:00.000+00:00,busbar,,L3 Active Power,kW,9.64
180035,Locking,2024-02-29T12:50:00.000+00:00,busbar,,L2 Active Power,kW,5.11
180035,Locking,2024-02-29T12:50:00.000+00:00,busbar,,L1 Active Power,kW,31.15
180035,Locking,2024-02-29T12:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
180035,Locking,2024-02-29T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.4
180035,Locking,2024-02-29T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,47.2
180035,Locking,2024-02-29T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,134.1
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.55
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.27
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.23
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.39
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,5,N Current (RMS),A,5.7
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,5,L3 Current (RMS),A,7.0
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.46
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.52
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.69
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.11
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,3,N Current (RMS),A,13.6
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,3,L3 Current (RMS),A,21.4
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.8
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,3,L1 Current (RMS),A,23.2
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.43
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.64
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.39
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Active Power,kW,16.66
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,2,N Current (RMS),A,44.7
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,2,L3 Current (RMS),A,32.1
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,2,L2 Current (RMS),A,18.8
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,2,L1 Current (RMS),A,71.2
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.79
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.59
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.0
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Active Power,kW,-4.66
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Active Power,kW,8.68
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,1,N Current (RMS),A,18.0
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,1,L3 Current (RMS),A,32.8
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,1,L2 Current (RMS),A,34.8
180035,Locking,2024-02-29T12:40:00.000+00:00,feeder,1,L1 Current (RMS),A,39.0
180035,Locking,2024-02-29T12:40:00.000+00:00,transformer,,Temperature,C,15.2
180035,Locking,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180035,Locking,2024-02-29T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
180035,Locking,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180035,Locking,2024-02-29T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.74
180035,Locking,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180035,Locking,2024-02-29T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.3
180035,Locking,2024-02-29T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.79
180035,Locking,2024-02-29T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.51
180035,Locking,2024-02-29T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.27
180035,Locking,2024-02-29T12:40:00.000+00:00,busbar,,L3 Active Power,kW,10.1
180035,Locking,2024-02-29T12:40:00.000+00:00,busbar,,L2 Active Power,kW,4.27
180035,Locking,2024-02-29T12:40:00.000+00:00,busbar,,L1 Active Power,kW,30.88
180035,Locking,2024-02-29T12:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
180035,Locking,2024-02-29T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,52.6
180035,Locking,2024-02-29T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,43.0
180035,Locking,2024-02-29T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.05
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.51
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Active Power,kW,1.81
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.8
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.32
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,5,N Current (RMS),A,8.6
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,5,L2 Current (RMS),A,4.4
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,4,N Current (RMS),A,1.7
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.57
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.52
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.47
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.54
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.61
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,3,N Current (RMS),A,16.2
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.1
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.5
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.7
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.87
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.92
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Active Power,kW,17.39
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,2,N Current (RMS),A,48.0
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,2,L3 Current (RMS),A,33.2
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,2,L2 Current (RMS),A,19.6
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,2,L1 Current (RMS),A,74.2
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,10.17
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.44
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.46
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Active Power,kW,-5.08
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.04
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.47
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,1,N Current (RMS),A,28.9
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,1,L3 Current (RMS),A,49.1
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,1,L2 Current (RMS),A,29.0
180035,Locking,2024-02-29T12:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.3
180035,Locking,2024-02-29T12:30:00.000+00:00,transformer,,Temperature,C,15.2
180035,Locking,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
180035,Locking,2024-02-29T12:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.19
180035,Locking,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180035,Locking,2024-02-29T12:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.12
180035,Locking,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
180035,Locking,2024-02-29T12:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.82
180035,Locking,2024-02-29T12:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,9.01
180035,Locking,2024-02-29T12:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.7
180035,Locking,2024-02-29T12:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.21
180035,Locking,2024-02-29T12:30:00.000+00:00,busbar,,L3 Active Power,kW,7.98
180035,Locking,2024-02-29T12:30:00.000+00:00,busbar,,L2 Active Power,kW,5.22
180035,Locking,2024-02-29T12:30:00.000+00:00,busbar,,L1 Active Power,kW,31.82
180035,Locking,2024-02-29T12:30:00.000+00:00,busbar,,N Current (RMS),A,59.3
180035,Locking,2024-02-29T12:30:00.000+00:00,busbar,,L3 Current (RMS),A,53.4
180035,Locking,2024-02-29T12:30:00.000+00:00,busbar,,L2 Current (RMS),A,41.3
180035,Locking,2024-02-29T12:30:00.000+00:00,busbar,,L1 Current (RMS),A,137.1
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.54
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.38
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.23
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,5,N Current (RMS),A,6.5
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,5,L3 Current (RMS),A,8.4
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.14
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,4,N Current (RMS),A,1.5
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.07
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.38
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.16
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.91
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.66
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,3,N Current (RMS),A,17.0
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.2
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,3,L1 Current (RMS),A,32.8
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.85
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.0
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Active Power,kW,7.2
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Active Power,kW,7.5
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Active Power,kW,19.31
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,2,N Current (RMS),A,50.7
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,2,L3 Current (RMS),A,30.7
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,2,L2 Current (RMS),A,33.4
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,2,L1 Current (RMS),A,82.9
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.75
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.06
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Active Power,kW,-4.28
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.28
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.44
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,1,N Current (RMS),A,28.5
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,1,L3 Current (RMS),A,40.9
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,1,L2 Current (RMS),A,22.9
180035,Locking,2024-02-29T12:20:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
180035,Locking,2024-02-29T12:20:00.000+00:00,transformer,,Temperature,C,15.1
180035,Locking,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180035,Locking,2024-02-29T12:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.96
180035,Locking,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.23
180035,Locking,2024-02-29T12:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.91
180035,Locking,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180035,Locking,2024-02-29T12:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.72
180035,Locking,2024-02-29T12:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.63
180035,Locking,2024-02-29T12:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
180035,Locking,2024-02-29T12:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.43
180035,Locking,2024-02-29T12:20:00.000+00:00,busbar,,L3 Active Power,kW,8.32
180035,Locking,2024-02-29T12:20:00.000+00:00,busbar,,L2 Active Power,kW,8.34
180035,Locking,2024-02-29T12:20:00.000+00:00,busbar,,L1 Active Power,kW,34.66
180035,Locking,2024-02-29T12:20:00.000+00:00,busbar,,N Current (RMS),A,69.0
180035,Locking,2024-02-29T12:20:00.000+00:00,busbar,,L3 Current (RMS),A,49.3
180035,Locking,2024-02-29T12:20:00.000+00:00,busbar,,L2 Current (RMS),A,47.9
180035,Locking,2024-02-29T12:20:00.000+00:00,busbar,,L1 Current (RMS),A,148.9
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.14
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.52
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.2
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,5,N Current (RMS),A,6.3
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,5,L3 Current (RMS),A,10.6
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.9
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.43
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.53
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.27
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Active Power,kW,9.79
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.5
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,3,N Current (RMS),A,17.2
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,3,L3 Current (RMS),A,20.2
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,3,L2 Current (RMS),A,43.7
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,3,L1 Current (RMS),A,24.2
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.31
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Active Power,kW,5.38
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.59
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Active Power,kW,16.94
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,2,N Current (RMS),A,47.5
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,2,L3 Current (RMS),A,23.1
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,2,L2 Current (RMS),A,22.7
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,2,L1 Current (RMS),A,73.9
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.6
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.08
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.48
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.08
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.71
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.25
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,1,N Current (RMS),A,28.4
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,1,L3 Current (RMS),A,45.9
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,1,L2 Current (RMS),A,33.3
180035,Locking,2024-02-29T12:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
180035,Locking,2024-02-29T12:10:00.000+00:00,transformer,,Temperature,C,15.2
180035,Locking,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.23
180035,Locking,2024-02-29T12:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.65
180035,Locking,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180035,Locking,2024-02-29T12:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.55
180035,Locking,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
180035,Locking,2024-02-29T12:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.5
180035,Locking,2024-02-29T12:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.78
180035,Locking,2024-02-29T12:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
180035,Locking,2024-02-29T12:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.13
180035,Locking,2024-02-29T12:10:00.000+00:00,busbar,,L3 Active Power,kW,6.98
180035,Locking,2024-02-29T12:10:00.000+00:00,busbar,,L2 Active Power,kW,9.82
180035,Locking,2024-02-29T12:10:00.000+00:00,busbar,,L1 Active Power,kW,29.0
180035,Locking,2024-02-29T12:10:00.000+00:00,busbar,,N Current (RMS),A,56.3
180035,Locking,2024-02-29T12:10:00.000+00:00,busbar,,L3 Current (RMS),A,49.0
180035,Locking,2024-02-29T12:10:00.000+00:00,busbar,,L2 Current (RMS),A,57.7
180035,Locking,2024-02-29T12:10:00.000+00:00,busbar,,L1 Current (RMS),A,125.9
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.77
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.24
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,5,N Current (RMS),A,4.8
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,5,L3 Current (RMS),A,5.2
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.48
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.58
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.4
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.29
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Active Power,kW,7.38
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,3,N Current (RMS),A,16.0
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,3,L2 Current (RMS),A,22.9
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,3,L1 Current (RMS),A,32.7
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.66
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.52
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Active Power,kW,13.24
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,2,N Current (RMS),A,39.1
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,2,L3 Current (RMS),A,23.4
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,2,L1 Current (RMS),A,57.0
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,11.46
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-8.14
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.61
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Active Power,kW,-5.85
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.81
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Active Power,kW,9.37
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,1,N Current (RMS),A,37.0
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,1,L3 Current (RMS),A,54.3
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.3
180035,Locking,2024-02-29T12:00:00.000+00:00,feeder,1,L1 Current (RMS),A,45.0
180035,Locking,2024-02-29T12:00:00.000+00:00,transformer,,Temperature,C,15.2
180035,Locking,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.27
180035,Locking,2024-02-29T12:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
180035,Locking,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180035,Locking,2024-02-29T12:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.61
180035,Locking,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
180035,Locking,2024-02-29T12:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.57
180035,Locking,2024-02-29T12:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,10.32
180035,Locking,2024-02-29T12:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.39
180035,Locking,2024-02-29T12:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.58
180035,Locking,2024-02-29T12:00:00.000+00:00,busbar,,L3 Active Power,kW,3.76
180035,Locking,2024-02-29T12:00:00.000+00:00,busbar,,L2 Active Power,kW,2.2
180035,Locking,2024-02-29T12:00:00.000+00:00,busbar,,L1 Active Power,kW,30.25
180035,Locking,2024-02-29T12:00:00.000+00:00,busbar,,N Current (RMS),A,61.9
180035,Locking,2024-02-29T12:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.7
180035,Locking,2024-02-29T12:00:00.000+00:00,busbar,,L2 Current (RMS),A,47.0
180035,Locking,2024-02-29T12:00:00.000+00:00,busbar,,L1 Current (RMS),A,132.6
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.23
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,5,N Current (RMS),A,3.5
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.7
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.55
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.53
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.65
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Active Power,kW,8.64
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,3,N Current (RMS),A,18.1
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,3,L3 Current (RMS),A,17.3
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,3,L1 Current (RMS),A,37.2
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.38
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.28
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Active Power,kW,1.76
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.35
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,2,N Current (RMS),A,47.2
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.4
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,2,L1 Current (RMS),A,66.4
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.66
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-10.56
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.34
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Active Power,kW,-3.29
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Active Power,kW,-7.16
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.85
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,1,N Current (RMS),A,21.6
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,1,L3 Current (RMS),A,37.5
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,1,L2 Current (RMS),A,54.1
180035,Locking,2024-02-29T11:50:00.000+00:00,feeder,1,L1 Current (RMS),A,27.9
180035,Locking,2024-02-29T11:50:00.000+00:00,transformer,,Temperature,C,15.4
180035,Locking,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180035,Locking,2024-02-29T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.31
180035,Locking,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180035,Locking,2024-02-29T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
180035,Locking,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
180035,Locking,2024-02-29T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.96
180035,Locking,2024-02-29T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.54
180035,Locking,2024-02-29T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-13.23
180035,Locking,2024-02-29T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
180035,Locking,2024-02-29T11:50:00.000+00:00,busbar,,L3 Active Power,kW,5.71
180035,Locking,2024-02-29T11:50:00.000+00:00,busbar,,L2 Active Power,kW,-0.51
180035,Locking,2024-02-29T11:50:00.000+00:00,busbar,,L1 Active Power,kW,30.07
180035,Locking,2024-02-29T11:50:00.000+00:00,busbar,,N Current (RMS),A,66.7
180035,Locking,2024-02-29T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,41.7
180035,Locking,2024-02-29T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,57.2
180035,Locking,2024-02-29T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,129.7
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.12
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.43
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Active Power,kW,1.47
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.17
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,5,N Current (RMS),A,5.8
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,5,L2 Current (RMS),A,7.4
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,4,N Current (RMS),A,1.7
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.69
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.05
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.37
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.85
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,3,N Current (RMS),A,17.0
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.8
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,3,L2 Current (RMS),A,31.9
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,3,L1 Current (RMS),A,33.9
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.31
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.12
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.95
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Active Power,kW,19.14
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,2,N Current (RMS),A,52.5
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,2,L3 Current (RMS),A,30.4
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.8
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,2,L1 Current (RMS),A,81.1
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.54
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.74
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.79
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.41
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.34
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,1,N Current (RMS),A,16.8
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,1,L3 Current (RMS),A,30.5
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
180035,Locking,2024-02-29T11:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.5
180035,Locking,2024-02-29T11:40:00.000+00:00,transformer,,Temperature,C,15.6
180035,Locking,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
