Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-29T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.42
180035,Locking,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.25
180035,Locking,2024-02-29T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.64
180035,Locking,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
180035,Locking,2024-02-29T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.92
180035,Locking,2024-02-29T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.02
180035,Locking,2024-02-29T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.02
180035,Locking,2024-02-29T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.95
180035,Locking,2024-02-29T11:40:00.000+00:00,busbar,,L3 Active Power,kW,7.55
180035,Locking,2024-02-29T11:40:00.000+00:00,busbar,,L2 Active Power,kW,7.36
180035,Locking,2024-02-29T11:40:00.000+00:00,busbar,,L1 Active Power,kW,32.54
180035,Locking,2024-02-29T11:40:00.000+00:00,busbar,,N Current (RMS),A,66.5
180035,Locking,2024-02-29T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,42.5
180035,Locking,2024-02-29T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,54.6
180035,Locking,2024-02-29T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,139.4
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.18
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,5,N Current (RMS),A,3.5
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,5,L1 Current (RMS),A,2.0
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.21
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.06
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,4,N Current (RMS),A,1.6
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,4,L3 Current (RMS),A,1.0
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.58
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.84
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.87
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Active Power,kW,11.57
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Active Power,kW,8.27
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,3,N Current (RMS),A,25.2
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.1
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,3,L2 Current (RMS),A,52.8
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,3,L1 Current (RMS),A,35.2
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.17
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.61
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.76
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Active Power,kW,7.78
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Active Power,kW,5.0
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Active Power,kW,21.43
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,2,N Current (RMS),A,62.0
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,2,L3 Current (RMS),A,32.8
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,2,L2 Current (RMS),A,23.0
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,2,L1 Current (RMS),A,90.7
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.86
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.02
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.63
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.78
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,1,N Current (RMS),A,13.4
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
180035,Locking,2024-02-29T11:30:00.000+00:00,feeder,1,L1 Current (RMS),A,29.3
180035,Locking,2024-02-29T11:30:00.000+00:00,transformer,,Temperature,C,15.7
180035,Locking,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180035,Locking,2024-02-29T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.6
180035,Locking,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180035,Locking,2024-02-29T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.57
180035,Locking,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180035,Locking,2024-02-29T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.89
180035,Locking,2024-02-29T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.03
180035,Locking,2024-02-29T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
180035,Locking,2024-02-29T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.99
180035,Locking,2024-02-29T11:30:00.000+00:00,busbar,,L3 Active Power,kW,9.23
180035,Locking,2024-02-29T11:30:00.000+00:00,busbar,,L2 Active Power,kW,11.88
180035,Locking,2024-02-29T11:30:00.000+00:00,busbar,,L1 Active Power,kW,36.23
180035,Locking,2024-02-29T11:30:00.000+00:00,busbar,,N Current (RMS),A,83.2
180035,Locking,2024-02-29T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.0
180035,Locking,2024-02-29T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,63.6
180035,Locking,2024-02-29T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,154.1
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.42
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,5,N Current (RMS),A,3.4
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.7
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.16
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,4,N Current (RMS),A,1.6
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.51
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.86
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.17
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.31
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,3,N Current (RMS),A,15.0
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.5
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Active Power,kW,8.69
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Active Power,kW,6.08
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Active Power,kW,18.78
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,2,N Current (RMS),A,52.6
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,2,L3 Current (RMS),A,37.2
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,2,L2 Current (RMS),A,27.6
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,2,L1 Current (RMS),A,80.9
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.88
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.15
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.56
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.67
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Active Power,kW,7.76
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,1,N Current (RMS),A,12.5
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.3
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,1,L2 Current (RMS),A,21.2
180035,Locking,2024-02-29T11:20:00.000+00:00,feeder,1,L1 Current (RMS),A,34.7
180035,Locking,2024-02-29T11:20:00.000+00:00,transformer,,Temperature,C,15.7
180035,Locking,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.24
180035,Locking,2024-02-29T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.99
180035,Locking,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.29
180035,Locking,2024-02-29T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.83
180035,Locking,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180035,Locking,2024-02-29T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.2
180035,Locking,2024-02-29T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
180035,Locking,2024-02-29T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.15
180035,Locking,2024-02-29T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.46
180035,Locking,2024-02-29T11:20:00.000+00:00,busbar,,L3 Active Power,kW,10.19
180035,Locking,2024-02-29T11:20:00.000+00:00,busbar,,L2 Active Power,kW,7.69
180035,Locking,2024-02-29T11:20:00.000+00:00,busbar,,L1 Active Power,kW,33.31
180035,Locking,2024-02-29T11:20:00.000+00:00,busbar,,N Current (RMS),A,76.2
180035,Locking,2024-02-29T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.0
180035,Locking,2024-02-29T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,41.5
180035,Locking,2024-02-29T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.37
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.18
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.46
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,5,N Current (RMS),A,2.5
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.21
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.25
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.68
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.43
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,3,N Current (RMS),A,14.5
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.1
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.37
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.36
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.13
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.31
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Active Power,kW,1.85
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Active Power,kW,12.27
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,2,N Current (RMS),A,39.5
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,2,L3 Current (RMS),A,26.6
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,2,L1 Current (RMS),A,53.3
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.12
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.97
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.6
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.11
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Active Power,kW,-5.11
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.41
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,1,N Current (RMS),A,14.2
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,1,L3 Current (RMS),A,18.8
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,1,L2 Current (RMS),A,35.6
180035,Locking,2024-02-29T11:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.5
180035,Locking,2024-02-29T11:10:00.000+00:00,transformer,,Temperature,C,15.7
180035,Locking,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180035,Locking,2024-02-29T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.53
180035,Locking,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.3
180035,Locking,2024-02-29T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
180035,Locking,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.37
180035,Locking,2024-02-29T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.22
180035,Locking,2024-02-29T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.45
180035,Locking,2024-02-29T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.74
180035,Locking,2024-02-29T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.24
180035,Locking,2024-02-29T11:10:00.000+00:00,busbar,,L3 Active Power,kW,8.82
180035,Locking,2024-02-29T11:10:00.000+00:00,busbar,,L2 Active Power,kW,2.59
180035,Locking,2024-02-29T11:10:00.000+00:00,busbar,,L1 Active Power,kW,25.6
180035,Locking,2024-02-29T11:10:00.000+00:00,busbar,,N Current (RMS),A,53.8
180035,Locking,2024-02-29T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,41.8
180035,Locking,2024-02-29T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
180035,Locking,2024-02-29T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,110.9
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.25
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.42
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Active Power,kW,2.32
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,5,N Current (RMS),A,7.6
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,5,L2 Current (RMS),A,10.0
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.2
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.01
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,4,N Current (RMS),A,1.9
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.4
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.39
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Active Power,kW,6.44
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.36
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,3,N Current (RMS),A,15.2
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.4
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,3,L2 Current (RMS),A,27.6
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.7
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.46
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.33
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Active Power,kW,8.06
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.93
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Active Power,kW,11.13
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,2,N Current (RMS),A,35.2
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,2,L3 Current (RMS),A,34.8
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,2,L2 Current (RMS),A,15.6
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.41
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.57
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.77
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.93
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Active Power,kW,-6.1
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.96
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,1,N Current (RMS),A,20.4
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,1,L3 Current (RMS),A,24.6
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,1,L2 Current (RMS),A,43.2
180035,Locking,2024-02-29T11:00:00.000+00:00,feeder,1,L1 Current (RMS),A,27.0
180035,Locking,2024-02-29T11:00:00.000+00:00,transformer,,Temperature,C,15.8
180035,Locking,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.28
180035,Locking,2024-02-29T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.26
180035,Locking,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180035,Locking,2024-02-29T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.61
180035,Locking,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180035,Locking,2024-02-29T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.19
180035,Locking,2024-02-29T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.7
180035,Locking,2024-02-29T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.33
180035,Locking,2024-02-29T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.7
180035,Locking,2024-02-29T11:00:00.000+00:00,busbar,,L3 Active Power,kW,9.91
180035,Locking,2024-02-29T11:00:00.000+00:00,busbar,,L2 Active Power,kW,5.59
180035,Locking,2024-02-29T11:00:00.000+00:00,busbar,,L1 Active Power,kW,22.65
180035,Locking,2024-02-29T11:00:00.000+00:00,busbar,,N Current (RMS),A,39.1
180035,Locking,2024-02-29T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,48.3
180035,Locking,2024-02-29T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,49.6
180035,Locking,2024-02-29T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,99.4
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.08
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.56
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.68
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.19
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,5,N Current (RMS),A,3.8
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,5,L2 Current (RMS),A,4.8
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,4,N Current (RMS),A,1.2
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.29
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.37
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.56
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.55
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,3,N Current (RMS),A,14.3
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.9
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.09
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Active Power,kW,8.33
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.7
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.25
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,2,N Current (RMS),A,25.9
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,2,L3 Current (RMS),A,35.2
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,2,L2 Current (RMS),A,17.2
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,2,L1 Current (RMS),A,33.2
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.68
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.69
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.64
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.85
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.86
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.87
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,1,N Current (RMS),A,17.8
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,1,L3 Current (RMS),A,18.1
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,1,L2 Current (RMS),A,15.4
180035,Locking,2024-02-29T10:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.6
180035,Locking,2024-02-29T10:50:00.000+00:00,transformer,,Temperature,C,15.8
180035,Locking,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.26
180035,Locking,2024-02-29T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.95
180035,Locking,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180035,Locking,2024-02-29T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
180035,Locking,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180035,Locking,2024-02-29T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.76
180035,Locking,2024-02-29T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.69
180035,Locking,2024-02-29T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
180035,Locking,2024-02-29T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.38
180035,Locking,2024-02-29T10:50:00.000+00:00,busbar,,L3 Active Power,kW,12.27
180035,Locking,2024-02-29T10:50:00.000+00:00,busbar,,L2 Active Power,kW,5.27
180035,Locking,2024-02-29T10:50:00.000+00:00,busbar,,L1 Active Power,kW,19.87
180035,Locking,2024-02-29T10:50:00.000+00:00,busbar,,N Current (RMS),A,44.4
180035,Locking,2024-02-29T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,54.4
180035,Locking,2024-02-29T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
180035,Locking,2024-02-29T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,87.9
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.17
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.47
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.61
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.25
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,5,N Current (RMS),A,4.3
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,5,L2 Current (RMS),A,5.2
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.4
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.01
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.2
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.29
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.8
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,3,N Current (RMS),A,16.7
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.8
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.5
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.98
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.8
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.32
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.3
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,2,N Current (RMS),A,26.8
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,2,L3 Current (RMS),A,28.9
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,2,L2 Current (RMS),A,9.6
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,2,L1 Current (RMS),A,28.8
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.76
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.33
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.51
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.99
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.61
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.61
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,1,N Current (RMS),A,22.5
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.6
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
180035,Locking,2024-02-29T10:40:00.000+00:00,feeder,1,L1 Current (RMS),A,25.4
180035,Locking,2024-02-29T10:40:00.000+00:00,transformer,,Temperature,C,15.6
180035,Locking,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.21
180035,Locking,2024-02-29T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.7
180035,Locking,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180035,Locking,2024-02-29T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.65
180035,Locking,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.38
180035,Locking,2024-02-29T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.4
180035,Locking,2024-02-29T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.52
180035,Locking,2024-02-29T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.01
180035,Locking,2024-02-29T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.26
180035,Locking,2024-02-29T10:40:00.000+00:00,busbar,,L3 Active Power,kW,7.88
180035,Locking,2024-02-29T10:40:00.000+00:00,busbar,,L2 Active Power,kW,5.13
180035,Locking,2024-02-29T10:40:00.000+00:00,busbar,,L1 Active Power,kW,18.56
180035,Locking,2024-02-29T10:40:00.000+00:00,busbar,,N Current (RMS),A,44.3
180035,Locking,2024-02-29T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,40.3
180035,Locking,2024-02-29T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,28.5
180035,Locking,2024-02-29T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,81.9
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.24
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.09
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.2
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,5,N Current (RMS),A,2.2
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Active Power,kW,0.0
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.31
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.17
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.91
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.83
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,3,N Current (RMS),A,17.8
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,3,L3 Current (RMS),A,13.0
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,3,L2 Current (RMS),A,27.0
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.2
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.24
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.05
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.03
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Active Power,kW,6.23
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Active Power,kW,-0.09
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Active Power,kW,8.15
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,2,N Current (RMS),A,33.1
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,2,L3 Current (RMS),A,26.8
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,2,L2 Current (RMS),A,6.7
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,2,L1 Current (RMS),A,35.7
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.06
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-0.48
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.26
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.91
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.09
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.67
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,1,N Current (RMS),A,24.8
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,1,L3 Current (RMS),A,24.0
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,1,L2 Current (RMS),A,11.5
180035,Locking,2024-02-29T10:30:00.000+00:00,feeder,1,L1 Current (RMS),A,33.3
180035,Locking,2024-02-29T10:30:00.000+00:00,transformer,,Temperature,C,15.3
180035,Locking,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.17
180035,Locking,2024-02-29T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.49
180035,Locking,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.22
180035,Locking,2024-02-29T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
180035,Locking,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
180035,Locking,2024-02-29T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.75
180035,Locking,2024-02-29T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.34
180035,Locking,2024-02-29T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
180035,Locking,2024-02-29T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.67
180035,Locking,2024-02-29T10:30:00.000+00:00,busbar,,L3 Active Power,kW,7.36
180035,Locking,2024-02-29T10:30:00.000+00:00,busbar,,L2 Active Power,kW,3.83
180035,Locking,2024-02-29T10:30:00.000+00:00,busbar,,L1 Active Power,kW,22.88
180035,Locking,2024-02-29T10:30:00.000+00:00,busbar,,N Current (RMS),A,57.2
180035,Locking,2024-02-29T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.4
180035,Locking,2024-02-29T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.5
180035,Locking,2024-02-29T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,97.7
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.18
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.11
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,5,N Current (RMS),A,3.1
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.03
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Active Power,kW,0.03
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.87
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Active Power,kW,2.97
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,3,N Current (RMS),A,12.1
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,3,L2 Current (RMS),A,13.9
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,3,L1 Current (RMS),A,26.6
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.1
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.28
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.29
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Active Power,kW,9.99
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Active Power,kW,0.23
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.16
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,2,N Current (RMS),A,35.3
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,2,L3 Current (RMS),A,41.7
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,2,L2 Current (RMS),A,7.6
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.3
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.98
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.87
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.44
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,1,N Current (RMS),A,18.3
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,1,L3 Current (RMS),A,24.5
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,1,L2 Current (RMS),A,20.3
180035,Locking,2024-02-29T10:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
180035,Locking,2024-02-29T10:20:00.000+00:00,transformer,,Temperature,C,15.0
180035,Locking,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.19
180035,Locking,2024-02-29T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.01
180035,Locking,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.27
180035,Locking,2024-02-29T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.28
180035,Locking,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
180035,Locking,2024-02-29T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.06
180035,Locking,2024-02-29T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.42
180035,Locking,2024-02-29T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.81
180035,Locking,2024-02-29T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.17
180035,Locking,2024-02-29T10:20:00.000+00:00,busbar,,L3 Active Power,kW,12.29
180035,Locking,2024-02-29T10:20:00.000+00:00,busbar,,L2 Active Power,kW,-0.09
180035,Locking,2024-02-29T10:20:00.000+00:00,busbar,,L1 Active Power,kW,17.26
180035,Locking,2024-02-29T10:20:00.000+00:00,busbar,,N Current (RMS),A,41.6
180035,Locking,2024-02-29T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,57.2
180035,Locking,2024-02-29T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,24.6
180035,Locking,2024-02-29T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,76.1
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.49
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.3
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.19
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.14
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,5,N Current (RMS),A,3.5
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Active Power,kW,0.01
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.02
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,4,N Current (RMS),A,1.2
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.02
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.34
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.89
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.04
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Active Power,kW,7.07
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.77
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,3,N Current (RMS),A,18.2
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,3,L3 Current (RMS),A,17.9
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,3,L2 Current (RMS),A,36.6
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,3,L1 Current (RMS),A,29.1
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Active Power,kW,10.14
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.36
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.19
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,2,N Current (RMS),A,28.1
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,2,L3 Current (RMS),A,42.3
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,2,L2 Current (RMS),A,20.7
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.49
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.75
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.6
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.43
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.47
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,1,N Current (RMS),A,17.6
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.1
180035,Locking,2024-02-29T10:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.2
180035,Locking,2024-02-29T10:10:00.000+00:00,transformer,,Temperature,C,14.8
180035,Locking,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.22
180035,Locking,2024-02-29T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.79
180035,Locking,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.31
180035,Locking,2024-02-29T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.88
180035,Locking,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.36
180035,Locking,2024-02-29T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.78
180035,Locking,2024-02-29T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.34
