Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-29T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.28
180035,Locking,2024-02-29T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.59
180035,Locking,2024-02-29T10:10:00.000+00:00,busbar,,L3 Active Power,kW,11.9
180035,Locking,2024-02-29T10:10:00.000+00:00,busbar,,L2 Active Power,kW,7.18
180035,Locking,2024-02-29T10:10:00.000+00:00,busbar,,L1 Active Power,kW,18.56
180035,Locking,2024-02-29T10:10:00.000+00:00,busbar,,N Current (RMS),A,45.2
180035,Locking,2024-02-29T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,56.3
180035,Locking,2024-02-29T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,46.6
180035,Locking,2024-02-29T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,82.1
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.5
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.62
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.28
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,5,N Current (RMS),A,4.1
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,5,L2 Current (RMS),A,4.5
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Active Power,kW,0.03
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,4,N Current (RMS),A,1.2
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.38
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.62
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.65
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.45
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.15
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,3,N Current (RMS),A,11.8
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.8
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,3,L1 Current (RMS),A,27.3
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Active Power,kW,7.15
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Active Power,kW,1.5
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.33
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,2,N Current (RMS),A,27.5
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,2,L3 Current (RMS),A,31.2
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.8
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.58
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.97
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.58
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.77
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.94
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.77
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,1,N Current (RMS),A,23.8
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,1,L3 Current (RMS),A,36.0
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
180035,Locking,2024-02-29T10:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.2
180035,Locking,2024-02-29T10:00:00.000+00:00,transformer,,Temperature,C,14.6
180035,Locking,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.18
180035,Locking,2024-02-29T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.78
180035,Locking,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.24
180035,Locking,2024-02-29T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.94
180035,Locking,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
180035,Locking,2024-02-29T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
180035,Locking,2024-02-29T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.14
180035,Locking,2024-02-29T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.4
180035,Locking,2024-02-29T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.72
180035,Locking,2024-02-29T10:00:00.000+00:00,busbar,,L3 Active Power,kW,8.18
180035,Locking,2024-02-29T10:00:00.000+00:00,busbar,,L2 Active Power,kW,2.85
180035,Locking,2024-02-29T10:00:00.000+00:00,busbar,,L1 Active Power,kW,18.52
180035,Locking,2024-02-29T10:00:00.000+00:00,busbar,,N Current (RMS),A,38.7
180035,Locking,2024-02-29T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,47.5
180035,Locking,2024-02-29T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.1
180035,Locking,2024-02-29T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,81.2
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.58
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.38
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.2
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Active Power,kW,1.25
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,5,N Current (RMS),A,6.9
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,5,L1 Current (RMS),A,8.1
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,4,N Current (RMS),A,2.0
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.61
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.62
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.08
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,3,N Current (RMS),A,15.0
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,3,L3 Current (RMS),A,18.4
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.4
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.4
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Active Power,kW,0.76
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Active Power,kW,9.15
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,2,N Current (RMS),A,29.9
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,2,L3 Current (RMS),A,21.9
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.5
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,2,L1 Current (RMS),A,41.3
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.96
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.19
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.48
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.84
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.16
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.32
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,1,N Current (RMS),A,23.5
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.9
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,1,L2 Current (RMS),A,12.4
180035,Locking,2024-02-29T09:50:00.000+00:00,feeder,1,L1 Current (RMS),A,29.1
180035,Locking,2024-02-29T09:50:00.000+00:00,transformer,,Temperature,C,14.4
180035,Locking,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
180035,Locking,2024-02-29T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
180035,Locking,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
180035,Locking,2024-02-29T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
180035,Locking,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180035,Locking,2024-02-29T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
180035,Locking,2024-02-29T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.45
180035,Locking,2024-02-29T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.77
180035,Locking,2024-02-29T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
180035,Locking,2024-02-29T09:50:00.000+00:00,busbar,,L3 Active Power,kW,6.79
180035,Locking,2024-02-29T09:50:00.000+00:00,busbar,,L2 Active Power,kW,2.44
180035,Locking,2024-02-29T09:50:00.000+00:00,busbar,,L1 Active Power,kW,22.83
180035,Locking,2024-02-29T09:50:00.000+00:00,busbar,,N Current (RMS),A,55.1
180035,Locking,2024-02-29T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,39.0
180035,Locking,2024-02-29T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
180035,Locking,2024-02-29T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,100.8
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.16
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.21
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.67
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.44
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.18
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Active Power,kW,1.87
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,5,N Current (RMS),A,7.8
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.0
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,5,L1 Current (RMS),A,10.2
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.02
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Active Power,kW,0.07
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,4,N Current (RMS),A,2.4
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.5
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.54
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.7
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.76
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Active Power,kW,13.78
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,3,N Current (RMS),A,37.1
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.9
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.5
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,3,L1 Current (RMS),A,61.8
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.18
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Active Power,kW,7.79
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Active Power,kW,1.26
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Active Power,kW,11.29
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,2,N Current (RMS),A,38.8
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,2,L3 Current (RMS),A,33.3
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,2,L1 Current (RMS),A,49.7
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.65
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.14
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.85
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.07
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.88
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Active Power,kW,5.71
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,1,N Current (RMS),A,21.4
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,1,L3 Current (RMS),A,31.9
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.4
180035,Locking,2024-02-29T09:40:00.000+00:00,feeder,1,L1 Current (RMS),A,27.1
180035,Locking,2024-02-29T09:40:00.000+00:00,transformer,,Temperature,C,14.0
180035,Locking,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
180035,Locking,2024-02-29T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.09
180035,Locking,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
180035,Locking,2024-02-29T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.34
180035,Locking,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
180035,Locking,2024-02-29T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
180035,Locking,2024-02-29T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.41
180035,Locking,2024-02-29T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.32
180035,Locking,2024-02-29T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.83
180035,Locking,2024-02-29T09:40:00.000+00:00,busbar,,L3 Active Power,kW,8.83
180035,Locking,2024-02-29T09:40:00.000+00:00,busbar,,L2 Active Power,kW,1.4
180035,Locking,2024-02-29T09:40:00.000+00:00,busbar,,L1 Active Power,kW,32.69
180035,Locking,2024-02-29T09:40:00.000+00:00,busbar,,N Current (RMS),A,83.0
180035,Locking,2024-02-29T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,48.7
180035,Locking,2024-02-29T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,36.4
180035,Locking,2024-02-29T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,141.5
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.17
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,5,N Current (RMS),A,5.6
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,5,L3 Current (RMS),A,3.4
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,5,L1 Current (RMS),A,6.6
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Active Power,kW,0.02
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.04
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,4,N Current (RMS),A,1.8
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.44
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.41
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.67
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Active Power,kW,7.55
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,3,N Current (RMS),A,15.6
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,3,L2 Current (RMS),A,16.3
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,3,L1 Current (RMS),A,33.5
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.8
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.08
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Active Power,kW,4.68
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Active Power,kW,3.1
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Active Power,kW,15.07
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,2,N Current (RMS),A,46.8
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,2,L3 Current (RMS),A,20.5
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,2,L2 Current (RMS),A,17.0
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,2,L1 Current (RMS),A,66.1
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.36
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.66
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.86
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Active Power,kW,-3.94
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.45
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.62
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,1,N Current (RMS),A,22.2
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,1,L2 Current (RMS),A,30.8
180035,Locking,2024-02-29T09:30:00.000+00:00,feeder,1,L1 Current (RMS),A,34.8
180035,Locking,2024-02-29T09:30:00.000+00:00,transformer,,Temperature,C,13.8
180035,Locking,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
180035,Locking,2024-02-29T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.6
180035,Locking,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
180035,Locking,2024-02-29T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.76
180035,Locking,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
180035,Locking,2024-02-29T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.15
180035,Locking,2024-02-29T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.87
180035,Locking,2024-02-29T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.05
180035,Locking,2024-02-29T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.4
180035,Locking,2024-02-29T09:30:00.000+00:00,busbar,,L3 Active Power,kW,5.45
180035,Locking,2024-02-29T09:30:00.000+00:00,busbar,,L2 Active Power,kW,2.5
180035,Locking,2024-02-29T09:30:00.000+00:00,busbar,,L1 Active Power,kW,31.34
180035,Locking,2024-02-29T09:30:00.000+00:00,busbar,,N Current (RMS),A,73.4
180035,Locking,2024-02-29T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,42.8
180035,Locking,2024-02-29T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.4
180035,Locking,2024-02-29T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,136.1
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.15
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.22
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.38
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,5,N Current (RMS),A,2.6
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,5,L1 Current (RMS),A,2.9
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,4,N Current (RMS),A,1.4
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.97
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.87
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.58
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Active Power,kW,3.39
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Active Power,kW,7.93
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,3,N Current (RMS),A,15.1
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,3,L3 Current (RMS),A,28.5
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,3,L2 Current (RMS),A,15.8
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,3,L1 Current (RMS),A,34.3
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.25
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.7
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.99
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Active Power,kW,6.74
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.26
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Active Power,kW,14.91
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,2,N Current (RMS),A,43.0
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,2,L3 Current (RMS),A,29.5
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,2,L2 Current (RMS),A,20.5
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,2,L1 Current (RMS),A,67.1
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.81
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.19
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.81
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.29
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.25
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.28
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,1,N Current (RMS),A,18.6
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,1,L3 Current (RMS),A,33.6
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.8
180035,Locking,2024-02-29T09:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.4
180035,Locking,2024-02-29T09:20:00.000+00:00,transformer,,Temperature,C,13.6
180035,Locking,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180035,Locking,2024-02-29T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.92
180035,Locking,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
180035,Locking,2024-02-29T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.04
180035,Locking,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
180035,Locking,2024-02-29T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.69
180035,Locking,2024-02-29T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.26
180035,Locking,2024-02-29T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.88
180035,Locking,2024-02-29T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.2
180035,Locking,2024-02-29T09:20:00.000+00:00,busbar,,L3 Active Power,kW,10.09
180035,Locking,2024-02-29T09:20:00.000+00:00,busbar,,L2 Active Power,kW,3.61
180035,Locking,2024-02-29T09:20:00.000+00:00,busbar,,L1 Active Power,kW,29.52
180035,Locking,2024-02-29T09:20:00.000+00:00,busbar,,N Current (RMS),A,62.2
180035,Locking,2024-02-29T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
180035,Locking,2024-02-29T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,38.9
180035,Locking,2024-02-29T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,129.2
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.37
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,5,N Current (RMS),A,2.3
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,5,L1 Current (RMS),A,2.6
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,4,N Current (RMS),A,1.1
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Active Power,kW,4.26
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Active Power,kW,6.57
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.22
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,3,N Current (RMS),A,12.8
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,3,L3 Current (RMS),A,19.7
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,3,L2 Current (RMS),A,28.6
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,3,L1 Current (RMS),A,31.1
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.48
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,0.04
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Active Power,kW,6.97
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.54
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Active Power,kW,15.78
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,2,N Current (RMS),A,43.8
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,2,L3 Current (RMS),A,29.7
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,2,L2 Current (RMS),A,17.6
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.39
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.62
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Active Power,kW,-2.53
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.44
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Active Power,kW,5.84
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,1,N Current (RMS),A,15.9
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,1,L3 Current (RMS),A,26.0
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,1,L2 Current (RMS),A,31.4
180035,Locking,2024-02-29T09:10:00.000+00:00,feeder,1,L1 Current (RMS),A,27.8
180035,Locking,2024-02-29T09:10:00.000+00:00,transformer,,Temperature,C,13.7
180035,Locking,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.34
180035,Locking,2024-02-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.5
180035,Locking,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180035,Locking,2024-02-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.5
180035,Locking,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.46
180035,Locking,2024-02-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.19
180035,Locking,2024-02-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.49
180035,Locking,2024-02-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.66
180035,Locking,2024-02-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.32
180035,Locking,2024-02-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,8.9
180035,Locking,2024-02-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,5.77
180035,Locking,2024-02-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,29.24
180035,Locking,2024-02-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,59.1
180035,Locking,2024-02-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,44.3
180035,Locking,2024-02-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,45.7
180035,Locking,2024-02-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,124.8
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.59
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.44
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,5,N Current (RMS),A,4.1
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,5,L3 Current (RMS),A,4.1
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,5,L1 Current (RMS),A,2.8
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.47
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.65
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.31
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Active Power,kW,9.27
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.93
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,3,N Current (RMS),A,18.1
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,3,L3 Current (RMS),A,15.0
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,3,L2 Current (RMS),A,42.5
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.8
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.51
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.88
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.55
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.66
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.03
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Active Power,kW,14.07
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,2,N Current (RMS),A,35.9
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,2,L3 Current (RMS),A,24.0
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,2,L2 Current (RMS),A,20.1
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,2,L1 Current (RMS),A,59.8
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.68
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.86
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.62
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.84
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.22
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,1,N Current (RMS),A,16.1
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,1,L3 Current (RMS),A,26.9
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
180035,Locking,2024-02-29T09:00:00.000+00:00,feeder,1,L1 Current (RMS),A,25.0
180035,Locking,2024-02-29T09:00:00.000+00:00,transformer,,Temperature,C,13.8
180035,Locking,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180035,Locking,2024-02-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
180035,Locking,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.46
180035,Locking,2024-02-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.46
180035,Locking,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.48
180035,Locking,2024-02-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.38
180035,Locking,2024-02-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.56
180035,Locking,2024-02-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.6
180035,Locking,2024-02-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.11
180035,Locking,2024-02-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,6.89
180035,Locking,2024-02-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,8.54
180035,Locking,2024-02-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,24.68
180035,Locking,2024-02-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,48.6
180035,Locking,2024-02-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,36.6
180035,Locking,2024-02-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,60.3
180035,Locking,2024-02-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,106.4
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.52
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.21
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.77
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,5,N Current (RMS),A,2.5
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.4
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,5,L1 Current (RMS),A,4.0
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.26
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.72
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.8
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.37
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.23
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.24
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,3,N Current (RMS),A,13.0
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,3,L3 Current (RMS),A,24.5
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.82
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.74
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Active Power,kW,6.09
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.37
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Active Power,kW,15.28
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,2,N Current (RMS),A,35.4
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,2,L3 Current (RMS),A,25.5
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,2,L2 Current (RMS),A,31.3
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,2,L1 Current (RMS),A,64.9
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.02
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.37
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.0
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Active Power,kW,-2.29
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.21
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Active Power,kW,5.67
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,1,N Current (RMS),A,14.9
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,1,L3 Current (RMS),A,28.6
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,1,L2 Current (RMS),A,32.4
180035,Locking,2024-02-29T08:50:00.000+00:00,feeder,1,L1 Current (RMS),A,26.2
180035,Locking,2024-02-29T08:50:00.000+00:00,transformer,,Temperature,C,13.7
180035,Locking,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180035,Locking,2024-02-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.04
180035,Locking,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
180035,Locking,2024-02-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
180035,Locking,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.45
180035,Locking,2024-02-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.75
180035,Locking,2024-02-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.03
180035,Locking,2024-02-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.08
180035,Locking,2024-02-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.08
180035,Locking,2024-02-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,9.37
180035,Locking,2024-02-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,6.55
180035,Locking,2024-02-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,26.98
180035,Locking,2024-02-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,50.4
180035,Locking,2024-02-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,47.3
180035,Locking,2024-02-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,50.5
180035,Locking,2024-02-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,115.9
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Active Power,kW,2.84
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,5,N Current (RMS),A,15.2
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,5,L1 Current (RMS),A,19.3
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,4,N Current (RMS),A,3.7
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.6
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.6
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.05
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.54
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,3,N Current (RMS),A,13.7
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.2
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,3,L1 Current (RMS),A,28.3
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.0
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.93
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Active Power,kW,6.79
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Active Power,kW,10.22
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Active Power,kW,15.46
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,2,N Current (RMS),A,35.0
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,2,L3 Current (RMS),A,29.6
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,2,L2 Current (RMS),A,46.3
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,2,L1 Current (RMS),A,67.2
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.72
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.39
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Active Power,kW,-2.18
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.64
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Active Power,kW,4.88
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,1,N Current (RMS),A,13.7
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,1,L3 Current (RMS),A,26.7
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,1,L2 Current (RMS),A,27.7
180035,Locking,2024-02-29T08:40:00.000+00:00,feeder,1,L1 Current (RMS),A,23.0
180035,Locking,2024-02-29T08:40:00.000+00:00,transformer,,Temperature,C,13.7
180035,Locking,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180035,Locking,2024-02-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.54
180035,Locking,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180035,Locking,2024-02-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.45
180035,Locking,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.4
180035,Locking,2024-02-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.99
180035,Locking,2024-02-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,4.6
180035,Locking,2024-02-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.34
180035,Locking,2024-02-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.96
180035,Locking,2024-02-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,8.44
180035,Locking,2024-02-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,11.92
180035,Locking,2024-02-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,29.76
