Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,63.0
180035,Locking,2024-02-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,43.0
180035,Locking,2024-02-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,63.5
180035,Locking,2024-02-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,129.6
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.4
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.98
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Active Power,kW,2.69
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,5,N Current (RMS),A,14.7
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,5,L3 Current (RMS),A,1.9
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,5,L2 Current (RMS),A,6.3
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,5,L1 Current (RMS),A,18.2
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.12
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.05
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,4,N Current (RMS),A,3.8
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.8
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.37
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.54
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Active Power,kW,5.52
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Active Power,kW,5.97
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.84
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,3,N Current (RMS),A,13.3
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,3,L3 Current (RMS),A,26.4
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,3,L2 Current (RMS),A,26.8
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,3,L1 Current (RMS),A,29.7
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-0.66
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Active Power,kW,5.2
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Active Power,kW,6.68
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Active Power,kW,18.74
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,2,N Current (RMS),A,49.9
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,2,L3 Current (RMS),A,23.3
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,2,L2 Current (RMS),A,31.5
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,2,L1 Current (RMS),A,79.9
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,5.82
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.6
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Active Power,kW,-2.26
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.12
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Active Power,kW,4.46
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,1,N Current (RMS),A,17.2
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,1,L3 Current (RMS),A,27.2
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,1,L2 Current (RMS),A,24.6
180035,Locking,2024-02-29T08:30:00.000+00:00,feeder,1,L1 Current (RMS),A,21.5
180035,Locking,2024-02-29T08:30:00.000+00:00,transformer,,Temperature,C,13.5
180035,Locking,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.36
180035,Locking,2024-02-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.4
180035,Locking,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.38
180035,Locking,2024-02-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
180035,Locking,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.44
180035,Locking,2024-02-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.54
180035,Locking,2024-02-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.27
180035,Locking,2024-02-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.39
180035,Locking,2024-02-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.35
180035,Locking,2024-02-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,8.75
180035,Locking,2024-02-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,10.46
180035,Locking,2024-02-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,32.78
180035,Locking,2024-02-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,71.8
180035,Locking,2024-02-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,45.5
180035,Locking,2024-02-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,57.0
180035,Locking,2024-02-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.3
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.25
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.28
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.25
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.97
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,5,N Current (RMS),A,6.8
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.8
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.3
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,5,L1 Current (RMS),A,4.3
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Active Power,kW,0.0
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,4,N Current (RMS),A,1.6
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.48
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.75
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Active Power,kW,4.09
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Active Power,kW,7.26
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.75
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,3,N Current (RMS),A,21.0
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,3,L2 Current (RMS),A,32.2
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,3,L1 Current (RMS),A,43.3
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.07
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.92
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Active Power,kW,5.03
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Active Power,kW,3.61
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Active Power,kW,12.94
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,2,N Current (RMS),A,35.0
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,2,L3 Current (RMS),A,21.7
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,2,L2 Current (RMS),A,18.0
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,2,L1 Current (RMS),A,55.5
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.18
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.44
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.96
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.6
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.81
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,1,N Current (RMS),A,28.0
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,1,L3 Current (RMS),A,41.6
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,1,L2 Current (RMS),A,28.0
180035,Locking,2024-02-29T08:20:00.000+00:00,feeder,1,L1 Current (RMS),A,31.6
180035,Locking,2024-02-29T08:20:00.000+00:00,transformer,,Temperature,C,13.3
180035,Locking,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.32
180035,Locking,2024-02-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.76
180035,Locking,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.42
180035,Locking,2024-02-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.66
180035,Locking,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.47
180035,Locking,2024-02-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.36
180035,Locking,2024-02-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.73
180035,Locking,2024-02-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.52
180035,Locking,2024-02-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.57
180035,Locking,2024-02-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,6.36
180035,Locking,2024-02-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,7.51
180035,Locking,2024-02-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,30.5
180035,Locking,2024-02-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,62.1
180035,Locking,2024-02-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,46.8
180035,Locking,2024-02-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,50.1
180035,Locking,2024-02-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,131.4
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.41
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.26
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.19
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.54
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,5,N Current (RMS),A,3.4
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,5,L1 Current (RMS),A,3.0
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,4,N Current (RMS),A,1.4
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.59
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.99
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.45
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Active Power,kW,10.31
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Active Power,kW,12.31
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Active Power,kW,12.54
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,3,N Current (RMS),A,16.8
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,3,L3 Current (RMS),A,44.5
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,3,L2 Current (RMS),A,53.0
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,3,L1 Current (RMS),A,53.7
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.06
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.69
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Active Power,kW,4.39
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Active Power,kW,4.5
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.73
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,2,N Current (RMS),A,23.7
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,2,L3 Current (RMS),A,18.6
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,2,L2 Current (RMS),A,21.4
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,2,L1 Current (RMS),A,42.4
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,9.57
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.63
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Active Power,kW,-5.04
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.11
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.77
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,1,N Current (RMS),A,33.7
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,1,L3 Current (RMS),A,48.0
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,1,L2 Current (RMS),A,21.5
180035,Locking,2024-02-29T08:10:00.000+00:00,feeder,1,L1 Current (RMS),A,33.1
180035,Locking,2024-02-29T08:10:00.000+00:00,transformer,,Temperature,C,13.3
180035,Locking,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
180035,Locking,2024-02-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.31
180035,Locking,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
180035,Locking,2024-02-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.63
180035,Locking,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
180035,Locking,2024-02-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
180035,Locking,2024-02-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.99
180035,Locking,2024-02-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.44
180035,Locking,2024-02-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.09
180035,Locking,2024-02-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,9.85
180035,Locking,2024-02-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,13.87
180035,Locking,2024-02-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,29.6
180035,Locking,2024-02-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,58.2
180035,Locking,2024-02-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,60.3
180035,Locking,2024-02-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,66.2
180035,Locking,2024-02-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,128.1
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.44
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Active Power,kW,1.06
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,5,N Current (RMS),A,6.9
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.5
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,5,L1 Current (RMS),A,6.9
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.02
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,4,N Current (RMS),A,2.1
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.43
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Active Power,kW,8.25
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Active Power,kW,14.31
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Active Power,kW,13.34
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,3,N Current (RMS),A,16.6
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,3,L3 Current (RMS),A,34.8
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,3,L2 Current (RMS),A,61.4
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,3,L1 Current (RMS),A,56.2
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.17
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.93
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Active Power,kW,5.09
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Active Power,kW,4.2
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Active Power,kW,12.05
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,2,N Current (RMS),A,30.0
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,2,L3 Current (RMS),A,22.5
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,2,L2 Current (RMS),A,21.2
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,2,L1 Current (RMS),A,52.4
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.73
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.02
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Active Power,kW,-3.19
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Active Power,kW,-5.04
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.63
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,1,N Current (RMS),A,21.5
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,1,L3 Current (RMS),A,32.5
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,1,L2 Current (RMS),A,37.8
180035,Locking,2024-02-29T08:00:00.000+00:00,feeder,1,L1 Current (RMS),A,26.5
180035,Locking,2024-02-29T08:00:00.000+00:00,transformer,,Temperature,C,13.3
180035,Locking,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
180035,Locking,2024-02-29T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.87
180035,Locking,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
180035,Locking,2024-02-29T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.56
180035,Locking,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
180035,Locking,2024-02-29T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.39
180035,Locking,2024-02-29T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,6.15
180035,Locking,2024-02-29T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.18
180035,Locking,2024-02-29T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.9
180035,Locking,2024-02-29T08:00:00.000+00:00,busbar,,L3 Active Power,kW,10.39
180035,Locking,2024-02-29T08:00:00.000+00:00,busbar,,L2 Active Power,kW,13.58
180035,Locking,2024-02-29T08:00:00.000+00:00,busbar,,L1 Active Power,kW,32.11
180035,Locking,2024-02-29T08:00:00.000+00:00,busbar,,N Current (RMS),A,52.4
180035,Locking,2024-02-29T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,52.5
180035,Locking,2024-02-29T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,74.3
180035,Locking,2024-02-29T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,138.1
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.48
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.28
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,5,N Current (RMS),A,2.7
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,5,L1 Current (RMS),A,2.3
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.03
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.17
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.5
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Active Power,kW,7.67
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Active Power,kW,10.13
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,3,N Current (RMS),A,22.2
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.1
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,3,L2 Current (RMS),A,32.9
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,3,L1 Current (RMS),A,43.1
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.23
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-2.07
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Active Power,kW,4.43
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Active Power,kW,6.72
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,2,N Current (RMS),A,19.5
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,2,L3 Current (RMS),A,19.0
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,2,L2 Current (RMS),A,30.5
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,2,L1 Current (RMS),A,35.9
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,8.36
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.5
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Active Power,kW,-4.22
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Active Power,kW,-5.71
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Active Power,kW,6.66
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,1,N Current (RMS),A,23.2
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,1,L3 Current (RMS),A,40.5
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,1,L2 Current (RMS),A,41.6
180035,Locking,2024-02-29T07:50:00.000+00:00,feeder,1,L1 Current (RMS),A,31.0
180035,Locking,2024-02-29T07:50:00.000+00:00,transformer,,Temperature,C,13.2
180035,Locking,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180035,Locking,2024-02-29T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.36
180035,Locking,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.4
180035,Locking,2024-02-29T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.11
180035,Locking,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.51
180035,Locking,2024-02-29T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.19
180035,Locking,2024-02-29T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,8.0
180035,Locking,2024-02-29T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.41
180035,Locking,2024-02-29T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.91
180035,Locking,2024-02-29T07:50:00.000+00:00,busbar,,L3 Active Power,kW,5.92
180035,Locking,2024-02-29T07:50:00.000+00:00,busbar,,L2 Active Power,kW,8.97
180035,Locking,2024-02-29T07:50:00.000+00:00,busbar,,L1 Active Power,kW,24.91
180035,Locking,2024-02-29T07:50:00.000+00:00,busbar,,N Current (RMS),A,56.6
180035,Locking,2024-02-29T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,44.7
180035,Locking,2024-02-29T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,61.5
180035,Locking,2024-02-29T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,108.9
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.03
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.46
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.36
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.11
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,5,N Current (RMS),A,2.8
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,5,L1 Current (RMS),A,2.1
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,4,N Current (RMS),A,1.1
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.16
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.19
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.97
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Active Power,kW,3.65
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Active Power,kW,7.54
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Active Power,kW,7.25
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,3,N Current (RMS),A,19.5
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,3,L3 Current (RMS),A,16.0
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,3,L2 Current (RMS),A,32.0
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,3,L1 Current (RMS),A,31.2
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.72
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Active Power,kW,7.28
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.56
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,2,N Current (RMS),A,30.5
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,2,L3 Current (RMS),A,12.4
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,2,L2 Current (RMS),A,32.3
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,2,L1 Current (RMS),A,40.2
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.95
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-9.56
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Active Power,kW,-3.53
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Active Power,kW,-6.68
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.69
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,1,N Current (RMS),A,21.3
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,1,L3 Current (RMS),A,40.3
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,1,L2 Current (RMS),A,49.8
180035,Locking,2024-02-29T07:40:00.000+00:00,feeder,1,L1 Current (RMS),A,30.3
180035,Locking,2024-02-29T07:40:00.000+00:00,transformer,,Temperature,C,13.1
180035,Locking,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.35
180035,Locking,2024-02-29T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.16
180035,Locking,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.43
180035,Locking,2024-02-29T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.91
180035,Locking,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.53
180035,Locking,2024-02-29T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
180035,Locking,2024-02-29T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,7.08
180035,Locking,2024-02-29T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-11.51
180035,Locking,2024-02-29T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.29
180035,Locking,2024-02-29T07:40:00.000+00:00,busbar,,L3 Active Power,kW,2.83
180035,Locking,2024-02-29T07:40:00.000+00:00,busbar,,L2 Active Power,kW,8.43
180035,Locking,2024-02-29T07:40:00.000+00:00,busbar,,L1 Active Power,kW,22.6
180035,Locking,2024-02-29T07:40:00.000+00:00,busbar,,N Current (RMS),A,56.8
180035,Locking,2024-02-29T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,37.5
180035,Locking,2024-02-29T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,61.8
180035,Locking,2024-02-29T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,100.1
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.42
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.23
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,5,N Current (RMS),A,3.1
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.03
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,4,N Current (RMS),A,1.4
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.7
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.41
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.02
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Active Power,kW,3.75
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Active Power,kW,8.98
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Active Power,kW,9.08
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,3,N Current (RMS),A,22.1
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,3,L2 Current (RMS),A,39.0
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,3,L1 Current (RMS),A,38.6
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.64
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.55
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Active Power,kW,8.29
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Active Power,kW,14.22
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,2,N Current (RMS),A,44.5
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,2,L3 Current (RMS),A,15.6
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,2,L2 Current (RMS),A,36.9
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,2,L1 Current (RMS),A,62.3
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.33
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-6.67
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.75
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.83
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.45
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.21
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,1,N Current (RMS),A,9.6
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,1,L3 Current (RMS),A,20.0
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,1,L2 Current (RMS),A,33.7
180035,Locking,2024-02-29T07:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.6
180035,Locking,2024-02-29T07:30:00.000+00:00,transformer,,Temperature,C,13.0
180035,Locking,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.48
180035,Locking,2024-02-29T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.08
180035,Locking,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.49
180035,Locking,2024-02-29T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.48
180035,Locking,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.64
180035,Locking,2024-02-29T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.63
180035,Locking,2024-02-29T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.91
180035,Locking,2024-02-29T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-9.46
180035,Locking,2024-02-29T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.53
180035,Locking,2024-02-29T07:30:00.000+00:00,busbar,,L3 Active Power,kW,5.34
180035,Locking,2024-02-29T07:30:00.000+00:00,busbar,,L2 Active Power,kW,13.0
180035,Locking,2024-02-29T07:30:00.000+00:00,busbar,,L1 Active Power,kW,30.68
180035,Locking,2024-02-29T07:30:00.000+00:00,busbar,,N Current (RMS),A,66.3
180035,Locking,2024-02-29T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.4
180035,Locking,2024-02-29T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,69.2
180035,Locking,2024-02-29T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,131.9
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.4
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.33
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.25
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,5,N Current (RMS),A,2.7
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.8
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,4,N Current (RMS),A,1.1
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.4
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.64
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.16
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.33
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.43
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Active Power,kW,9.06
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,3,N Current (RMS),A,23.4
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,3,L3 Current (RMS),A,15.1
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,3,L2 Current (RMS),A,28.0
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,3,L1 Current (RMS),A,41.7
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-1.0
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.67
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Active Power,kW,3.25
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Active Power,kW,9.6
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Active Power,kW,10.29
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,2,N Current (RMS),A,30.3
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,2,L3 Current (RMS),A,15.4
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,2,L2 Current (RMS),A,41.2
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,2,L1 Current (RMS),A,44.8
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,7.42
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-7.3
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Active Power,kW,-3.65
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Active Power,kW,-5.03
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Active Power,kW,6.31
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,1,N Current (RMS),A,19.1
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,1,L3 Current (RMS),A,38.3
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,1,L2 Current (RMS),A,37.7
180035,Locking,2024-02-29T07:20:00.000+00:00,feeder,1,L1 Current (RMS),A,28.5
180035,Locking,2024-02-29T07:20:00.000+00:00,transformer,,Temperature,C,13.1
180035,Locking,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
180035,Locking,2024-02-29T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.43
180035,Locking,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
180035,Locking,2024-02-29T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
180035,Locking,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.63
180035,Locking,2024-02-29T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.36
180035,Locking,2024-02-29T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.71
180035,Locking,2024-02-29T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-10.28
180035,Locking,2024-02-29T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180035,Locking,2024-02-29T07:20:00.000+00:00,busbar,,L3 Active Power,kW,3.16
180035,Locking,2024-02-29T07:20:00.000+00:00,busbar,,L2 Active Power,kW,11.2
180035,Locking,2024-02-29T07:20:00.000+00:00,busbar,,L1 Active Power,kW,25.76
180035,Locking,2024-02-29T07:20:00.000+00:00,busbar,,N Current (RMS),A,62.9
180035,Locking,2024-02-29T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.2
180035,Locking,2024-02-29T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,65.3
180035,Locking,2024-02-29T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,113.3
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.03
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.22
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.16
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,5,N Current (RMS),A,8.8
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.4
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.14
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Active Power,kW,-0.03
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,4,N Current (RMS),A,1.9
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.7
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.6
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.15
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.4
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Active Power,kW,13.06
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.27
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,3,N Current (RMS),A,31.6
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,3,L3 Current (RMS),A,24.1
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,3,L2 Current (RMS),A,56.9
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,3,L1 Current (RMS),A,23.6
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.91
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.54
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.16
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Active Power,kW,11.06
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.07
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,2,N Current (RMS),A,36.6
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.2
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,2,L2 Current (RMS),A,47.8
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,2,L1 Current (RMS),A,35.2
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.43
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.62
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.93
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.66
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Active Power,kW,7.18
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,1,N Current (RMS),A,10.2
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,1,L3 Current (RMS),A,16.1
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,1,L2 Current (RMS),A,25.8
180035,Locking,2024-02-29T07:10:00.000+00:00,feeder,1,L1 Current (RMS),A,32.3
180035,Locking,2024-02-29T07:10:00.000+00:00,transformer,,Temperature,C,13.1
180035,Locking,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
180035,Locking,2024-02-29T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.0
180035,Locking,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.6
180035,Locking,2024-02-29T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.56
180035,Locking,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.72
180035,Locking,2024-02-29T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,237.75
180035,Locking,2024-02-29T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.79
180035,Locking,2024-02-29T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.83
180035,Locking,2024-02-29T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.52
180035,Locking,2024-02-29T07:10:00.000+00:00,busbar,,L3 Active Power,kW,8.56
180035,Locking,2024-02-29T07:10:00.000+00:00,busbar,,L2 Active Power,kW,20.54
180035,Locking,2024-02-29T07:10:00.000+00:00,busbar,,L1 Active Power,kW,20.66
180035,Locking,2024-02-29T07:10:00.000+00:00,busbar,,N Current (RMS),A,63.7
180035,Locking,2024-02-29T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,40.5
180035,Locking,2024-02-29T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,93.8
180035,Locking,2024-02-29T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,91.0
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
