Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.48
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.2
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,5,N Current (RMS),A,3.6
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,5,L3 Current (RMS),A,2.3
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.11
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,4,N Current (RMS),A,1.7
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.6
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.4
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.78
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.74
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Active Power,kW,10.55
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Active Power,kW,11.76
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,3,N Current (RMS),A,34.8
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.6
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,3,L2 Current (RMS),A,50.3
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,3,L1 Current (RMS),A,53.0
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.92
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.25
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.52
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.28
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Active Power,kW,12.34
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.81
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,2,N Current (RMS),A,37.6
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,2,L3 Current (RMS),A,11.3
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,2,L2 Current (RMS),A,53.4
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,2,L1 Current (RMS),A,34.6
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.84
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.81
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.92
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.45
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.21
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Active Power,kW,7.54
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,1,N Current (RMS),A,9.9
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,1,L3 Current (RMS),A,12.5
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,1,L2 Current (RMS),A,31.2
180035,Locking,2024-02-29T07:00:00.000+00:00,feeder,1,L1 Current (RMS),A,33.8
180035,Locking,2024-02-29T07:00:00.000+00:00,transformer,,Temperature,C,13.0
180035,Locking,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
180035,Locking,2024-02-29T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.87
180035,Locking,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
180035,Locking,2024-02-29T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.89
180035,Locking,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
180035,Locking,2024-02-29T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.28
180035,Locking,2024-02-29T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.35
180035,Locking,2024-02-29T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.04
180035,Locking,2024-02-29T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
180035,Locking,2024-02-29T07:00:00.000+00:00,busbar,,L3 Active Power,kW,5.96
180035,Locking,2024-02-29T07:00:00.000+00:00,busbar,,L2 Active Power,kW,18.76
180035,Locking,2024-02-29T07:00:00.000+00:00,busbar,,L1 Active Power,kW,27.19
180035,Locking,2024-02-29T07:00:00.000+00:00,busbar,,N Current (RMS),A,72.3
180035,Locking,2024-02-29T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
180035,Locking,2024-02-29T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,91.8
180035,Locking,2024-02-29T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,117.7
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.38
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.26
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,5,N Current (RMS),A,2.2
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.8
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.7
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,0.05
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,4,N Current (RMS),A,1.1
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.56
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.35
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.74
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.16
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Active Power,kW,15.51
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,3,N Current (RMS),A,42.5
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,3,L3 Current (RMS),A,12.3
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,3,L2 Current (RMS),A,18.8
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,3,L1 Current (RMS),A,65.2
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.66
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.54
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Active Power,kW,7.35
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Active Power,kW,7.2
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,2,N Current (RMS),A,22.9
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,2,L3 Current (RMS),A,12.6
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,2,L2 Current (RMS),A,32.0
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,2,L1 Current (RMS),A,31.9
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.71
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-5.08
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.08
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.13
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.15
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Active Power,kW,8.41
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,1,N Current (RMS),A,15.5
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,1,L3 Current (RMS),A,17.5
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,1,L2 Current (RMS),A,28.4
180035,Locking,2024-02-29T06:50:00.000+00:00,feeder,1,L1 Current (RMS),A,37.4
180035,Locking,2024-02-29T06:50:00.000+00:00,transformer,,Temperature,C,13.0
180035,Locking,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
180035,Locking,2024-02-29T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.72
180035,Locking,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.78
180035,Locking,2024-02-29T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.45
180035,Locking,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.84
180035,Locking,2024-02-29T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.23
180035,Locking,2024-02-29T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
180035,Locking,2024-02-29T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-8.01
180035,Locking,2024-02-29T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.86
180035,Locking,2024-02-29T06:50:00.000+00:00,busbar,,L3 Active Power,kW,4.45
180035,Locking,2024-02-29T06:50:00.000+00:00,busbar,,L2 Active Power,kW,7.61
180035,Locking,2024-02-29T06:50:00.000+00:00,busbar,,L1 Active Power,kW,31.15
180035,Locking,2024-02-29T06:50:00.000+00:00,busbar,,N Current (RMS),A,75.5
180035,Locking,2024-02-29T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
180035,Locking,2024-02-29T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,48.2
180035,Locking,2024-02-29T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,133.3
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,5,N Current (RMS),A,2.1
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,4,N Current (RMS),A,1.0
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.69
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.41
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.16
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.52
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,3,N Current (RMS),A,16.6
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,3,L2 Current (RMS),A,22.1
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,3,L1 Current (RMS),A,27.2
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.51
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.59
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Active Power,kW,3.06
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Active Power,kW,4.75
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Active Power,kW,9.36
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,2,N Current (RMS),A,27.9
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,2,L3 Current (RMS),A,14.4
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,2,L1 Current (RMS),A,41.8
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.67
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.54
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.41
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.87
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Active Power,kW,6.3
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,1,N Current (RMS),A,9.1
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,1,L2 Current (RMS),A,25.6
180035,Locking,2024-02-29T06:40:00.000+00:00,feeder,1,L1 Current (RMS),A,28.2
180035,Locking,2024-02-29T06:40:00.000+00:00,transformer,,Temperature,C,13.0
180035,Locking,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.73
180035,Locking,2024-02-29T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
180035,Locking,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.76
180035,Locking,2024-02-29T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.2
180035,Locking,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.83
180035,Locking,2024-02-29T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.3
180035,Locking,2024-02-29T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
180035,Locking,2024-02-29T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.99
180035,Locking,2024-02-29T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.27
180035,Locking,2024-02-29T06:40:00.000+00:00,busbar,,L3 Active Power,kW,5.24
180035,Locking,2024-02-29T06:40:00.000+00:00,busbar,,L2 Active Power,kW,6.13
180035,Locking,2024-02-29T06:40:00.000+00:00,busbar,,L1 Active Power,kW,21.32
180035,Locking,2024-02-29T06:40:00.000+00:00,busbar,,N Current (RMS),A,49.0
180035,Locking,2024-02-29T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,24.5
180035,Locking,2024-02-29T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,40.8
180035,Locking,2024-02-29T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,94.1
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.18
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,5,N Current (RMS),A,2.0
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,4,N Current (RMS),A,1.0
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.85
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.1
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.57
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.76
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.34
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,3,N Current (RMS),A,16.5
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.9
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.58
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.45
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.69
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Active Power,kW,4.71
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.38
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,2,N Current (RMS),A,24.0
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,2,L3 Current (RMS),A,13.1
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,2,L2 Current (RMS),A,22.0
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,2,L1 Current (RMS),A,32.5
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.11
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.1
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.16
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.54
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Active Power,kW,-4.1
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Active Power,kW,7.15
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,1,N Current (RMS),A,11.7
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.8
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,1,L2 Current (RMS),A,25.2
180035,Locking,2024-02-29T06:30:00.000+00:00,feeder,1,L1 Current (RMS),A,32.1
180035,Locking,2024-02-29T06:30:00.000+00:00,transformer,,Temperature,C,12.9
180035,Locking,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.75
180035,Locking,2024-02-29T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.09
180035,Locking,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.77
180035,Locking,2024-02-29T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
180035,Locking,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
180035,Locking,2024-02-29T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.78
180035,Locking,2024-02-29T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.39
180035,Locking,2024-02-29T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.52
180035,Locking,2024-02-29T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.07
180035,Locking,2024-02-29T06:30:00.000+00:00,busbar,,L3 Active Power,kW,4.85
180035,Locking,2024-02-29T06:30:00.000+00:00,busbar,,L2 Active Power,kW,5.47
180035,Locking,2024-02-29T06:30:00.000+00:00,busbar,,L1 Active Power,kW,20.96
180035,Locking,2024-02-29T06:30:00.000+00:00,busbar,,N Current (RMS),A,49.0
180035,Locking,2024-02-29T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,23.3
180035,Locking,2024-02-29T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,38.0
180035,Locking,2024-02-29T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,92.3
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.23
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Active Power,kW,1.07
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,5,N Current (RMS),A,5.4
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,5,L3 Current (RMS),A,7.1
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,4,N Current (RMS),A,1.2
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.91
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.31
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.2
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.5
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.0
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.8
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.57
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.41
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.7
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Active Power,kW,4.39
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.98
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,2,N Current (RMS),A,25.2
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.8
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,2,L2 Current (RMS),A,21.0
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,2,L1 Current (RMS),A,35.0
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.96
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.44
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.24
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.22
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Active Power,kW,5.7
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,1,N Current (RMS),A,8.5
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.5
180035,Locking,2024-02-29T06:20:00.000+00:00,feeder,1,L1 Current (RMS),A,26.4
180035,Locking,2024-02-29T06:20:00.000+00:00,transformer,,Temperature,C,12.9
180035,Locking,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.81
180035,Locking,2024-02-29T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
180035,Locking,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.8
180035,Locking,2024-02-29T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.15
180035,Locking,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
180035,Locking,2024-02-29T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.66
180035,Locking,2024-02-29T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.08
180035,Locking,2024-02-29T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.92
180035,Locking,2024-02-29T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.05
180035,Locking,2024-02-29T06:20:00.000+00:00,busbar,,L3 Active Power,kW,4.37
180035,Locking,2024-02-29T06:20:00.000+00:00,busbar,,L2 Active Power,kW,4.58
180035,Locking,2024-02-29T06:20:00.000+00:00,busbar,,L1 Active Power,kW,18.94
180035,Locking,2024-02-29T06:20:00.000+00:00,busbar,,N Current (RMS),A,39.3
180035,Locking,2024-02-29T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,24.2
180035,Locking,2024-02-29T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,37.2
180035,Locking,2024-02-29T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,83.5
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.24
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.22
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,5,N Current (RMS),A,2.6
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,5,L3 Current (RMS),A,2.9
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,4,N Current (RMS),A,1.0
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.0
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.96
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.57
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.07
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,3,N Current (RMS),A,11.6
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.6
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,3,L2 Current (RMS),A,20.6
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,3,L1 Current (RMS),A,22.1
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.44
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.5
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Active Power,kW,3.12
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Active Power,kW,5.36
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Active Power,kW,8.6
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,2,N Current (RMS),A,23.9
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,2,L3 Current (RMS),A,16.0
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,2,L2 Current (RMS),A,24.5
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,2,L1 Current (RMS),A,37.4
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.94
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.5
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.24
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.43
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Active Power,kW,-4.31
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Active Power,kW,6.29
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,1,N Current (RMS),A,13.3
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,1,L3 Current (RMS),A,17.6
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,1,L2 Current (RMS),A,27.3
180035,Locking,2024-02-29T06:10:00.000+00:00,feeder,1,L1 Current (RMS),A,29.0
180035,Locking,2024-02-29T06:10:00.000+00:00,transformer,,Temperature,C,12.9
180035,Locking,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.84
180035,Locking,2024-02-29T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
180035,Locking,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.85
180035,Locking,2024-02-29T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.08
180035,Locking,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.9
180035,Locking,2024-02-29T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
180035,Locking,2024-02-29T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
180035,Locking,2024-02-29T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.9
180035,Locking,2024-02-29T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
180035,Locking,2024-02-29T06:10:00.000+00:00,busbar,,L3 Active Power,kW,4.87
180035,Locking,2024-02-29T06:10:00.000+00:00,busbar,,L2 Active Power,kW,5.82
180035,Locking,2024-02-29T06:10:00.000+00:00,busbar,,L1 Active Power,kW,20.02
180035,Locking,2024-02-29T06:10:00.000+00:00,busbar,,N Current (RMS),A,41.4
180035,Locking,2024-02-29T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
180035,Locking,2024-02-29T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,40.4
180035,Locking,2024-02-29T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,87.3
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.02
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.24
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,5,N Current (RMS),A,1.6
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.01
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,4,N Current (RMS),A,0.8
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.49
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.78
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.71
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Active Power,kW,3.95
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.25
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,3,N Current (RMS),A,11.7
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,3,L1 Current (RMS),A,23.0
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.37
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.62
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.84
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Active Power,kW,6.58
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,2,N Current (RMS),A,21.5
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.3
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,2,L1 Current (RMS),A,29.6
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.75
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.38
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.09
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.21
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.09
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Active Power,kW,5.35
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,1,N Current (RMS),A,10.7
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,1,L3 Current (RMS),A,16.9
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.6
180035,Locking,2024-02-29T06:00:00.000+00:00,feeder,1,L1 Current (RMS),A,24.8
180035,Locking,2024-02-29T06:00:00.000+00:00,transformer,,Temperature,C,12.9
180035,Locking,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.91
180035,Locking,2024-02-29T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.52
180035,Locking,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.89
180035,Locking,2024-02-29T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.96
180035,Locking,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.91
180035,Locking,2024-02-29T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.29
180035,Locking,2024-02-29T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
180035,Locking,2024-02-29T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.52
180035,Locking,2024-02-29T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.63
180035,Locking,2024-02-29T06:00:00.000+00:00,busbar,,L3 Active Power,kW,3.16
180035,Locking,2024-02-29T06:00:00.000+00:00,busbar,,L2 Active Power,kW,3.95
180035,Locking,2024-02-29T06:00:00.000+00:00,busbar,,L1 Active Power,kW,17.34
180035,Locking,2024-02-29T06:00:00.000+00:00,busbar,,N Current (RMS),A,43.6
180035,Locking,2024-02-29T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
180035,Locking,2024-02-29T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
180035,Locking,2024-02-29T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,76.8
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.39
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,5,N Current (RMS),A,1.8
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.7
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,4,N Current (RMS),A,0.7
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.89
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.79
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Active Power,kW,1.86
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Active Power,kW,5.1
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.79
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,3,N Current (RMS),A,12.0
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,3,L2 Current (RMS),A,22.0
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,3,L1 Current (RMS),A,21.0
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.65
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.45
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.47
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.32
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,2,N Current (RMS),A,17.5
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.0
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.33
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.09
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Active Power,kW,-1.45
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.32
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Active Power,kW,4.47
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,1,N Current (RMS),A,11.0
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,1,L3 Current (RMS),A,19.8
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,1,L2 Current (RMS),A,19.5
180035,Locking,2024-02-29T05:50:00.000+00:00,feeder,1,L1 Current (RMS),A,21.0
180035,Locking,2024-02-29T05:50:00.000+00:00,transformer,,Temperature,C,13.0
180035,Locking,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.82
180035,Locking,2024-02-29T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.15
180035,Locking,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.82
180035,Locking,2024-02-29T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
180035,Locking,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.86
180035,Locking,2024-02-29T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.95
180035,Locking,2024-02-29T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.85
180035,Locking,2024-02-29T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.49
180035,Locking,2024-02-29T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
180035,Locking,2024-02-29T05:50:00.000+00:00,busbar,,L3 Active Power,kW,2.23
180035,Locking,2024-02-29T05:50:00.000+00:00,busbar,,L2 Active Power,kW,4.21
180035,Locking,2024-02-29T05:50:00.000+00:00,busbar,,L1 Active Power,kW,14.75
180035,Locking,2024-02-29T05:50:00.000+00:00,busbar,,N Current (RMS),A,38.4
180035,Locking,2024-02-29T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
180035,Locking,2024-02-29T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,30.7
180035,Locking,2024-02-29T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,66.5
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.04
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.13
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.22
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.29
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,5,N Current (RMS),A,1.5
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.3
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,4,N Current (RMS),A,0.8
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.82
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.71
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.92
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.07
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Active Power,kW,5.52
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.84
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.63
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.24
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.78
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.43
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Active Power,kW,6.9
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,2,N Current (RMS),A,27.7
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.4
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,2,L1 Current (RMS),A,33.7
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.69
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.39
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.69
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.51
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,1,N Current (RMS),A,14.6
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,1,L3 Current (RMS),A,21.3
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,1,L2 Current (RMS),A,12.6
180035,Locking,2024-02-29T05:40:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
180035,Locking,2024-02-29T05:40:00.000+00:00,transformer,,Temperature,C,13.1
180035,Locking,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.77
180035,Locking,2024-02-29T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,238.7
180035,Locking,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.75
180035,Locking,2024-02-29T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,237.74
180035,Locking,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
180035,Locking,2024-02-29T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,238.4
180035,Locking,2024-02-29T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.24
180035,Locking,2024-02-29T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.5
180035,Locking,2024-02-29T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.12
180035,Locking,2024-02-29T05:40:00.000+00:00,busbar,,L3 Active Power,kW,2.05
180035,Locking,2024-02-29T05:40:00.000+00:00,busbar,,L2 Active Power,kW,5.41
180035,Locking,2024-02-29T05:40:00.000+00:00,busbar,,L1 Active Power,kW,15.0
180035,Locking,2024-02-29T05:40:00.000+00:00,busbar,,N Current (RMS),A,47.1
180035,Locking,2024-02-29T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,17.8
180035,Locking,2024-02-29T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
180035,Locking,2024-02-29T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,70.0
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.15
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.21
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Active Power,kW,0.16
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
