Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,5,N Current (RMS),A,1.4
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,4,N Current (RMS),A,0.7
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.72
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.8
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.79
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Active Power,kW,1.8
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.51
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,3,N Current (RMS),A,10.1
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,3,L3 Current (RMS),A,8.6
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.0
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,3,L1 Current (RMS),A,19.8
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.82
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.48
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.69
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.24
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.4
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,2,N Current (RMS),A,17.2
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.07
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.37
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.19
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.7
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.18
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.16
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,1,N Current (RMS),A,9.0
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,1,L2 Current (RMS),A,17.2
180035,Locking,2024-02-29T05:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.1
180035,Locking,2024-02-29T05:30:00.000+00:00,transformer,,Temperature,C,13.1
180035,Locking,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.71
180035,Locking,2024-02-29T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.27
180035,Locking,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.7
180035,Locking,2024-02-29T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.3
180035,Locking,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
180035,Locking,2024-02-29T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.14
180035,Locking,2024-02-29T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.48
180035,Locking,2024-02-29T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.82
180035,Locking,2024-02-29T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
180035,Locking,2024-02-29T05:30:00.000+00:00,busbar,,L3 Active Power,kW,2.95
180035,Locking,2024-02-29T05:30:00.000+00:00,busbar,,L2 Active Power,kW,3.75
180035,Locking,2024-02-29T05:30:00.000+00:00,busbar,,L1 Active Power,kW,13.14
180035,Locking,2024-02-29T05:30:00.000+00:00,busbar,,N Current (RMS),A,35.3
180035,Locking,2024-02-29T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,15.7
180035,Locking,2024-02-29T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,27.6
180035,Locking,2024-02-29T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,60.9
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Active Power,kW,0.17
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.21
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,5,N Current (RMS),A,2.2
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.03
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,4,N Current (RMS),A,0.9
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.46
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.22
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.34
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Active Power,kW,4.17
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,3,N Current (RMS),A,11.8
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,3,L3 Current (RMS),A,10.1
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,3,L2 Current (RMS),A,22.8
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,3,L1 Current (RMS),A,18.8
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.71
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.41
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.99
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.53
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.41
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.13
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,2,N Current (RMS),A,18.0
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.9
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.16
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.27
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.72
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.66
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,1,N Current (RMS),A,8.6
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,1,L2 Current (RMS),A,12.9
180035,Locking,2024-02-29T05:20:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
180035,Locking,2024-02-29T05:20:00.000+00:00,transformer,,Temperature,C,13.2
180035,Locking,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
180035,Locking,2024-02-29T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.48
180035,Locking,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
180035,Locking,2024-02-29T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.51
180035,Locking,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.81
180035,Locking,2024-02-29T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.32
180035,Locking,2024-02-29T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
180035,Locking,2024-02-29T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.33
180035,Locking,2024-02-29T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.75
180035,Locking,2024-02-29T05:20:00.000+00:00,busbar,,L3 Active Power,kW,3.18
180035,Locking,2024-02-29T05:20:00.000+00:00,busbar,,L2 Active Power,kW,5.27
180035,Locking,2024-02-29T05:20:00.000+00:00,busbar,,L1 Active Power,kW,12.37
180035,Locking,2024-02-29T05:20:00.000+00:00,busbar,,N Current (RMS),A,38.5
180035,Locking,2024-02-29T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,17.2
180035,Locking,2024-02-29T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.7
180035,Locking,2024-02-29T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,59.0
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Active Power,kW,0.25
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.21
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,5,N Current (RMS),A,1.7
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,4,N Current (RMS),A,0.8
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.19
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.18
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.25
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.51
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.0
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,3,N Current (RMS),A,12.4
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,3,L3 Current (RMS),A,9.7
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,3,L2 Current (RMS),A,24.3
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,3,L1 Current (RMS),A,18.0
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.47
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.2
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.91
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.75
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.53
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.91
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,2,N Current (RMS),A,19.5
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.7
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.94
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.67
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.22
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.35
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.29
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.2
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,1,N Current (RMS),A,7.0
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
180035,Locking,2024-02-29T05:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.0
180035,Locking,2024-02-29T05:10:00.000+00:00,transformer,,Temperature,C,13.3
180035,Locking,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.72
180035,Locking,2024-02-29T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.62
180035,Locking,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
180035,Locking,2024-02-29T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
180035,Locking,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.79
180035,Locking,2024-02-29T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.48
180035,Locking,2024-02-29T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.19
180035,Locking,2024-02-29T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.68
180035,Locking,2024-02-29T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
180035,Locking,2024-02-29T05:10:00.000+00:00,busbar,,L3 Active Power,kW,3.85
180035,Locking,2024-02-29T05:10:00.000+00:00,busbar,,L2 Active Power,kW,4.91
180035,Locking,2024-02-29T05:10:00.000+00:00,busbar,,L1 Active Power,kW,13.15
180035,Locking,2024-02-29T05:10:00.000+00:00,busbar,,N Current (RMS),A,36.4
180035,Locking,2024-02-29T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,19.5
180035,Locking,2024-02-29T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,30.1
180035,Locking,2024-02-29T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,61.8
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.05
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.23
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,5,N Current (RMS),A,2.0
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,5,L3 Current (RMS),A,1.1
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.25
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.85
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.74
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.9
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.87
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,3,N Current (RMS),A,11.4
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,3,L3 Current (RMS),A,10.5
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,3,L2 Current (RMS),A,21.5
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,3,L1 Current (RMS),A,21.9
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.34
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.85
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.93
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.49
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,2,N Current (RMS),A,17.1
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,2,L1 Current (RMS),A,24.9
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.33
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.91
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.06
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.69
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.8
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Active Power,kW,2.99
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,1,N Current (RMS),A,7.1
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,1,L3 Current (RMS),A,15.3
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,1,L2 Current (RMS),A,15.2
180035,Locking,2024-02-29T05:00:00.000+00:00,feeder,1,L1 Current (RMS),A,15.9
180035,Locking,2024-02-29T05:00:00.000+00:00,transformer,,Temperature,C,13.5
180035,Locking,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
180035,Locking,2024-02-29T05:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.1
180035,Locking,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
180035,Locking,2024-02-29T05:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.19
180035,Locking,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
180035,Locking,2024-02-29T05:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.03
180035,Locking,2024-02-29T05:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.76
180035,Locking,2024-02-29T05:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.1
180035,Locking,2024-02-29T05:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.99
180035,Locking,2024-02-29T05:00:00.000+00:00,busbar,,L3 Active Power,kW,3.8
180035,Locking,2024-02-29T05:00:00.000+00:00,busbar,,L2 Active Power,kW,4.72
180035,Locking,2024-02-29T05:00:00.000+00:00,busbar,,L1 Active Power,kW,13.39
180035,Locking,2024-02-29T05:00:00.000+00:00,busbar,,N Current (RMS),A,34.4
180035,Locking,2024-02-29T05:00:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
180035,Locking,2024-02-29T05:00:00.000+00:00,busbar,,L2 Current (RMS),A,28.0
180035,Locking,2024-02-29T05:00:00.000+00:00,busbar,,L1 Current (RMS),A,61.5
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.16
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.27
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.12
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,5,N Current (RMS),A,1.9
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.2
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,4,N Current (RMS),A,0.6
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.23
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.83
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.33
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.64
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Active Power,kW,4.27
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,3,N Current (RMS),A,7.8
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.0
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.1
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,3,L1 Current (RMS),A,18.7
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.45
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.18
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.84
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.67
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.56
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.35
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,2,N Current (RMS),A,15.0
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.2
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.4
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.64
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.07
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.03
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.36
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Active Power,kW,-4.17
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Active Power,kW,2.91
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,1,N Current (RMS),A,6.7
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.4
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,1,L2 Current (RMS),A,25.0
180035,Locking,2024-02-29T04:50:00.000+00:00,feeder,1,L1 Current (RMS),A,15.5
180035,Locking,2024-02-29T04:50:00.000+00:00,transformer,,Temperature,C,13.5
180035,Locking,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
180035,Locking,2024-02-29T04:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.86
180035,Locking,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
180035,Locking,2024-02-29T04:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.06
180035,Locking,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
180035,Locking,2024-02-29T04:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.97
180035,Locking,2024-02-29T04:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.14
180035,Locking,2024-02-29T04:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.67
180035,Locking,2024-02-29T04:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.02
180035,Locking,2024-02-29T04:50:00.000+00:00,busbar,,L3 Active Power,kW,3.87
180035,Locking,2024-02-29T04:50:00.000+00:00,busbar,,L2 Active Power,kW,2.11
180035,Locking,2024-02-29T04:50:00.000+00:00,busbar,,L1 Active Power,kW,12.63
180035,Locking,2024-02-29T04:50:00.000+00:00,busbar,,N Current (RMS),A,28.2
180035,Locking,2024-02-29T04:50:00.000+00:00,busbar,,L3 Current (RMS),A,19.6
180035,Locking,2024-02-29T04:50:00.000+00:00,busbar,,L2 Current (RMS),A,31.2
180035,Locking,2024-02-29T04:50:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.14
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Active Power,kW,0.37
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,5,N Current (RMS),A,1.6
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,5,L3 Current (RMS),A,1.6
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,4,N Current (RMS),A,0.6
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.06
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.44
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Active Power,kW,4.64
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,3,N Current (RMS),A,8.7
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.4
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,3,L1 Current (RMS),A,20.6
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.32
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.86
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.56
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.38
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.28
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,2,N Current (RMS),A,16.0
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,2,L2 Current (RMS),A,11.9
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.1
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.71
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.56
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.97
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.38
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.94
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,1,N Current (RMS),A,6.9
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,1,L2 Current (RMS),A,22.8
180035,Locking,2024-02-29T04:40:00.000+00:00,feeder,1,L1 Current (RMS),A,15.3
180035,Locking,2024-02-29T04:40:00.000+00:00,transformer,,Temperature,C,13.6
180035,Locking,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
180035,Locking,2024-02-29T04:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.58
180035,Locking,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
180035,Locking,2024-02-29T04:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.78
180035,Locking,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
180035,Locking,2024-02-29T04:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.7
180035,Locking,2024-02-29T04:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.86
180035,Locking,2024-02-29T04:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.97
180035,Locking,2024-02-29T04:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.21
180035,Locking,2024-02-29T04:40:00.000+00:00,busbar,,L3 Active Power,kW,4.1
180035,Locking,2024-02-29T04:40:00.000+00:00,busbar,,L2 Active Power,kW,2.98
180035,Locking,2024-02-29T04:40:00.000+00:00,busbar,,L1 Active Power,kW,12.97
180035,Locking,2024-02-29T04:40:00.000+00:00,busbar,,N Current (RMS),A,30.1
180035,Locking,2024-02-29T04:40:00.000+00:00,busbar,,L3 Current (RMS),A,20.0
180035,Locking,2024-02-29T04:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.7
180035,Locking,2024-02-29T04:40:00.000+00:00,busbar,,L1 Current (RMS),A,59.8
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Active Power,kW,4.97
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.26
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,5,N Current (RMS),A,16.9
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,5,L3 Current (RMS),A,21.7
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,4,N Current (RMS),A,3.4
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.09
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.93
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.58
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Active Power,kW,4.21
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,3,N Current (RMS),A,7.4
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.0
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,3,L2 Current (RMS),A,18.1
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,3,L1 Current (RMS),A,18.6
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.82
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.73
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.35
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.47
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,2,N Current (RMS),A,15.7
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,2,L1 Current (RMS),A,24.7
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.74
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.2
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.38
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.7
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Active Power,kW,2.92
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,1,N Current (RMS),A,7.2
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,1,L2 Current (RMS),A,21.1
180035,Locking,2024-02-29T04:30:00.000+00:00,feeder,1,L1 Current (RMS),A,15.4
180035,Locking,2024-02-29T04:30:00.000+00:00,transformer,,Temperature,C,13.7
180035,Locking,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.67
180035,Locking,2024-02-29T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.67
180035,Locking,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
180035,Locking,2024-02-29T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.74
180035,Locking,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
180035,Locking,2024-02-29T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
180035,Locking,2024-02-29T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
180035,Locking,2024-02-29T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.57
180035,Locking,2024-02-29T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
180035,Locking,2024-02-29T04:30:00.000+00:00,busbar,,L3 Active Power,kW,8.83
180035,Locking,2024-02-29T04:30:00.000+00:00,busbar,,L2 Active Power,kW,2.95
180035,Locking,2024-02-29T04:30:00.000+00:00,busbar,,L1 Active Power,kW,12.66
180035,Locking,2024-02-29T04:30:00.000+00:00,busbar,,N Current (RMS),A,24.5
180035,Locking,2024-02-29T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,39.1
180035,Locking,2024-02-29T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
180035,Locking,2024-02-29T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,58.3
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.15
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.88
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.22
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,5,N Current (RMS),A,9.9
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,4,N Current (RMS),A,2.0
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.2
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Active Power,kW,2.82
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.38
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Active Power,kW,3.85
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,3,N Current (RMS),A,7.3
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,3,L3 Current (RMS),A,12.2
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,3,L2 Current (RMS),A,19.3
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,3,L1 Current (RMS),A,17.1
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.35
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.51
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.4
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.42
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,2,N Current (RMS),A,15.2
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,2,L3 Current (RMS),A,7.2
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,2,L1 Current (RMS),A,24.8
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.85
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.74
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.02
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.42
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Active Power,kW,-4.16
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,1,N Current (RMS),A,6.9
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.4
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,1,L2 Current (RMS),A,26.8
180035,Locking,2024-02-29T04:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.8
180035,Locking,2024-02-29T04:20:00.000+00:00,transformer,,Temperature,C,14.0
180035,Locking,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
180035,Locking,2024-02-29T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.98
180035,Locking,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
180035,Locking,2024-02-29T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.04
180035,Locking,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
180035,Locking,2024-02-29T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.16
180035,Locking,2024-02-29T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.51
180035,Locking,2024-02-29T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-7.19
180035,Locking,2024-02-29T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
180035,Locking,2024-02-29T04:20:00.000+00:00,busbar,,L3 Active Power,kW,6.74
180035,Locking,2024-02-29T04:20:00.000+00:00,busbar,,L2 Active Power,kW,2.78
180035,Locking,2024-02-29T04:20:00.000+00:00,busbar,,L1 Active Power,kW,12.34
180035,Locking,2024-02-29T04:20:00.000+00:00,busbar,,N Current (RMS),A,23.6
180035,Locking,2024-02-29T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,30.6
180035,Locking,2024-02-29T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.9
180035,Locking,2024-02-29T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,57.3
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.02
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.06
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,5,N Current (RMS),A,9.2
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,4,N Current (RMS),A,1.7
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.89
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.88
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Active Power,kW,2.81
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Active Power,kW,4.94
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,3,N Current (RMS),A,9.0
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,3,L3 Current (RMS),A,12.1
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,3,L2 Current (RMS),A,17.8
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,3,L1 Current (RMS),A,21.6
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.73
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.38
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.79
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.48
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.11
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,2,N Current (RMS),A,15.1
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.1
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.6
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,2,L1 Current (RMS),A,23.4
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.77
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.27
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.26
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.62
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,1,N Current (RMS),A,7.8
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,1,L3 Current (RMS),A,12.0
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,1,L2 Current (RMS),A,20.9
180035,Locking,2024-02-29T04:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
180035,Locking,2024-02-29T04:10:00.000+00:00,transformer,,Temperature,C,14.4
180035,Locking,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.64
180035,Locking,2024-02-29T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.55
180035,Locking,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
180035,Locking,2024-02-29T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.57
180035,Locking,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
180035,Locking,2024-02-29T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.67
180035,Locking,2024-02-29T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
180035,Locking,2024-02-29T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.67
180035,Locking,2024-02-29T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.01
180035,Locking,2024-02-29T04:10:00.000+00:00,busbar,,L3 Active Power,kW,6.67
180035,Locking,2024-02-29T04:10:00.000+00:00,busbar,,L2 Active Power,kW,2.78
180035,Locking,2024-02-29T04:10:00.000+00:00,busbar,,L1 Active Power,kW,13.25
180035,Locking,2024-02-29T04:10:00.000+00:00,busbar,,N Current (RMS),A,26.1
180035,Locking,2024-02-29T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.8
180035,Locking,2024-02-29T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.3
180035,Locking,2024-02-29T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,60.6
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.61
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,5,N Current (RMS),A,9.3
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,5,L3 Current (RMS),A,10.9
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
