Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Active Power,kW,-0.01
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,4,N Current (RMS),A,1.8
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.01
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.69
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.59
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Active Power,kW,4.04
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,3,N Current (RMS),A,6.8
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,3,L3 Current (RMS),A,11.3
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,3,L2 Current (RMS),A,17.7
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,3,L1 Current (RMS),A,17.6
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.62
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.06
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.28
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.1
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,2,N Current (RMS),A,14.2
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,2,L2 Current (RMS),A,11.8
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,2,L1 Current (RMS),A,23.8
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.13
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-4.13
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.52
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Active Power,kW,-4.07
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.0
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,1,N Current (RMS),A,9.2
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,1,L2 Current (RMS),A,24.9
180035,Locking,2024-02-29T04:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
180035,Locking,2024-02-29T04:00:00.000+00:00,transformer,,Temperature,C,14.5
180035,Locking,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
180035,Locking,2024-02-29T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,239.77
180035,Locking,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
180035,Locking,2024-02-29T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,238.72
180035,Locking,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
180035,Locking,2024-02-29T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,239.89
180035,Locking,2024-02-29T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.98
180035,Locking,2024-02-29T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.75
180035,Locking,2024-02-29T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.26
180035,Locking,2024-02-29T04:00:00.000+00:00,busbar,,L3 Active Power,kW,6.21
180035,Locking,2024-02-29T04:00:00.000+00:00,busbar,,L2 Active Power,kW,2.3
180035,Locking,2024-02-29T04:00:00.000+00:00,busbar,,L1 Active Power,kW,12.15
180035,Locking,2024-02-29T04:00:00.000+00:00,busbar,,N Current (RMS),A,24.5
180035,Locking,2024-02-29T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,28.3
180035,Locking,2024-02-29T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.5
180035,Locking,2024-02-29T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,56.8
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.64
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.19
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,5,N Current (RMS),A,9.3
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.0
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,4,N Current (RMS),A,1.6
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.78
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.14
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.86
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.37
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.43
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Active Power,kW,5.41
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,3,N Current (RMS),A,9.3
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.9
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,3,L2 Current (RMS),A,15.5
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,3,L1 Current (RMS),A,23.4
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.64
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.23
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.79
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.59
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.34
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,2,N Current (RMS),A,16.1
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.6
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,2,L1 Current (RMS),A,24.6
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.72
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.71
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.41
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.74
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.02
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,1,L2 Current (RMS),A,22.6
180035,Locking,2024-02-29T03:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.3
180035,Locking,2024-02-29T03:50:00.000+00:00,transformer,,Temperature,C,14.5
180035,Locking,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
180035,Locking,2024-02-29T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.84
180035,Locking,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.62
180035,Locking,2024-02-29T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.87
180035,Locking,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
180035,Locking,2024-02-29T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.82
180035,Locking,2024-02-29T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.25
180035,Locking,2024-02-29T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-6.2
180035,Locking,2024-02-29T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.4
180035,Locking,2024-02-29T03:50:00.000+00:00,busbar,,L3 Active Power,kW,6.34
180035,Locking,2024-02-29T03:50:00.000+00:00,busbar,,L2 Active Power,kW,2.44
180035,Locking,2024-02-29T03:50:00.000+00:00,busbar,,L1 Active Power,kW,13.82
180035,Locking,2024-02-29T03:50:00.000+00:00,busbar,,N Current (RMS),A,28.3
180035,Locking,2024-02-29T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,28.1
180035,Locking,2024-02-29T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.6
180035,Locking,2024-02-29T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,63.4
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.07
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.04
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.28
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,5,N Current (RMS),A,8.1
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.67
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.81
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.03
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Active Power,kW,1.97
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.65
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,3,N Current (RMS),A,11.8
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,3,L3 Current (RMS),A,9.0
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.2
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.89
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.19
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.34
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.44
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.18
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,2,N Current (RMS),A,18.0
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.1
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,2,L1 Current (RMS),A,24.2
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.69
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.52
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.99
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.27
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.04
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.72
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,1,N Current (RMS),A,8.4
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.2
180035,Locking,2024-02-29T03:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.7
180035,Locking,2024-02-29T03:40:00.000+00:00,transformer,,Temperature,C,14.5
180035,Locking,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
180035,Locking,2024-02-29T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.34
180035,Locking,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.59
180035,Locking,2024-02-29T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.35
180035,Locking,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
180035,Locking,2024-02-29T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.32
180035,Locking,2024-02-29T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.19
180035,Locking,2024-02-29T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.71
180035,Locking,2024-02-29T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.56
180035,Locking,2024-02-29T03:40:00.000+00:00,busbar,,L3 Active Power,kW,5.69
180035,Locking,2024-02-29T03:40:00.000+00:00,busbar,,L2 Active Power,kW,3.59
180035,Locking,2024-02-29T03:40:00.000+00:00,busbar,,L1 Active Power,kW,14.56
180035,Locking,2024-02-29T03:40:00.000+00:00,busbar,,N Current (RMS),A,31.6
180035,Locking,2024-02-29T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,25.0
180035,Locking,2024-02-29T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.4
180035,Locking,2024-02-29T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.4
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.03
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.74
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.25
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,5,N Current (RMS),A,7.7
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,4,N Current (RMS),A,1.3
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.62
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.05
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.35
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,3,N Current (RMS),A,12.1
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,3,L3 Current (RMS),A,10.6
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,3,L2 Current (RMS),A,21.1
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.59
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.17
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.67
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.08
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,2,N Current (RMS),A,16.6
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.3
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,2,L1 Current (RMS),A,23.7
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.68
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.12
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.89
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.43
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.92
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.24
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,1,N Current (RMS),A,7.0
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,1,L3 Current (RMS),A,11.5
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,1,L2 Current (RMS),A,15.8
180035,Locking,2024-02-29T03:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.1
180035,Locking,2024-02-29T03:30:00.000+00:00,transformer,,Temperature,C,14.5
180035,Locking,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
180035,Locking,2024-02-29T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.73
180035,Locking,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
180035,Locking,2024-02-29T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.61
180035,Locking,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.61
180035,Locking,2024-02-29T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
180035,Locking,2024-02-29T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
180035,Locking,2024-02-29T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.27
180035,Locking,2024-02-29T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
180035,Locking,2024-02-29T03:30:00.000+00:00,busbar,,L3 Active Power,kW,6.2
180035,Locking,2024-02-29T03:30:00.000+00:00,busbar,,L2 Active Power,kW,4.94
180035,Locking,2024-02-29T03:30:00.000+00:00,busbar,,L1 Active Power,kW,14.3
180035,Locking,2024-02-29T03:30:00.000+00:00,busbar,,N Current (RMS),A,29.5
180035,Locking,2024-02-29T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,27.1
180035,Locking,2024-02-29T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
180035,Locking,2024-02-29T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,64.7
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,5,N Current (RMS),A,8.9
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,4,N Current (RMS),A,1.6
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.42
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.9
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.18
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,3,N Current (RMS),A,9.9
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,3,L3 Current (RMS),A,16.6
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,3,L1 Current (RMS),A,27.0
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.67
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.2
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.83
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.05
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,2,N Current (RMS),A,15.7
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,2,L1 Current (RMS),A,23.6
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.76
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.68
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.96
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.34
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.0
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.03
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,1,N Current (RMS),A,8.2
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,1,L3 Current (RMS),A,11.8
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,1,L2 Current (RMS),A,15.3
180035,Locking,2024-02-29T03:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.6
180035,Locking,2024-02-29T03:20:00.000+00:00,transformer,,Temperature,C,14.6
180035,Locking,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.5
180035,Locking,2024-02-29T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.88
180035,Locking,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.52
180035,Locking,2024-02-29T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.75
180035,Locking,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
180035,Locking,2024-02-29T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.98
180035,Locking,2024-02-29T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.6
180035,Locking,2024-02-29T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.15
180035,Locking,2024-02-29T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.54
180035,Locking,2024-02-29T03:20:00.000+00:00,busbar,,L3 Active Power,kW,8.14
180035,Locking,2024-02-29T03:20:00.000+00:00,busbar,,L2 Active Power,kW,4.98
180035,Locking,2024-02-29T03:20:00.000+00:00,busbar,,L1 Active Power,kW,14.36
180035,Locking,2024-02-29T03:20:00.000+00:00,busbar,,N Current (RMS),A,27.9
180035,Locking,2024-02-29T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
180035,Locking,2024-02-29T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,28.8
180035,Locking,2024-02-29T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.11
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.93
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.14
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,5,N Current (RMS),A,7.3
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,4,N Current (RMS),A,1.3
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.23
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.5
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Active Power,kW,5.85
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,3,N Current (RMS),A,10.4
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.5
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.0
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,3,L1 Current (RMS),A,25.2
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.4
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Active Power,kW,1.59
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.34
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Active Power,kW,5.22
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,2,N Current (RMS),A,16.4
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,2,L2 Current (RMS),A,11.7
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,2,L1 Current (RMS),A,24.0
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.73
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.46
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.07
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.24
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.71
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.17
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,1,N Current (RMS),A,8.3
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,1,L3 Current (RMS),A,11.7
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,1,L2 Current (RMS),A,13.5
180035,Locking,2024-02-29T03:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
180035,Locking,2024-02-29T03:10:00.000+00:00,transformer,,Temperature,C,14.6
180035,Locking,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.54
180035,Locking,2024-02-29T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.38
180035,Locking,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.55
180035,Locking,2024-02-29T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.28
180035,Locking,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.65
180035,Locking,2024-02-29T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.45
180035,Locking,2024-02-29T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.58
180035,Locking,2024-02-29T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.55
180035,Locking,2024-02-29T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
180035,Locking,2024-02-29T03:10:00.000+00:00,busbar,,L3 Active Power,kW,6.73
180035,Locking,2024-02-29T03:10:00.000+00:00,busbar,,L2 Active Power,kW,4.72
180035,Locking,2024-02-29T03:10:00.000+00:00,busbar,,L1 Active Power,kW,14.32
180035,Locking,2024-02-29T03:10:00.000+00:00,busbar,,N Current (RMS),A,30.3
180035,Locking,2024-02-29T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,29.7
180035,Locking,2024-02-29T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,26.1
180035,Locking,2024-02-29T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,65.3
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.19
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Active Power,kW,1.65
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.17
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,5,N Current (RMS),A,7.1
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,5,L3 Current (RMS),A,9.2
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.0
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,4,N Current (RMS),A,1.4
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.32
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.16
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Active Power,kW,2.16
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.58
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.73
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,3,N Current (RMS),A,12.2
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,3,L3 Current (RMS),A,9.4
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,3,L1 Current (RMS),A,24.6
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.55
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.49
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.05
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.22
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.36
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.46
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,2,N Current (RMS),A,16.4
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,2,L3 Current (RMS),A,10.7
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,2,L2 Current (RMS),A,12.0
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.0
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.79
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.93
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.18
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.18
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.05
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.09
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,1,N Current (RMS),A,8.0
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,1,L3 Current (RMS),A,11.9
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
180035,Locking,2024-02-29T03:00:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
180035,Locking,2024-02-29T03:00:00.000+00:00,transformer,,Temperature,C,14.7
180035,Locking,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
180035,Locking,2024-02-29T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.58
180035,Locking,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
180035,Locking,2024-02-29T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.44
180035,Locking,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
180035,Locking,2024-02-29T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
180035,Locking,2024-02-29T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.09
180035,Locking,2024-02-29T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
180035,Locking,2024-02-29T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.73
180035,Locking,2024-02-29T03:00:00.000+00:00,busbar,,L3 Active Power,kW,5.81
180035,Locking,2024-02-29T03:00:00.000+00:00,busbar,,L2 Active Power,kW,4.03
180035,Locking,2024-02-29T03:00:00.000+00:00,busbar,,L1 Active Power,kW,14.33
180035,Locking,2024-02-29T03:00:00.000+00:00,busbar,,N Current (RMS),A,32.1
180035,Locking,2024-02-29T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.0
180035,Locking,2024-02-29T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,25.9
180035,Locking,2024-02-29T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.36
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Active Power,kW,0.19
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.26
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.03
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,5,N Current (RMS),A,1.6
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,5,L3 Current (RMS),A,1.0
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,4,N Current (RMS),A,0.9
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.2
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.83
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.9
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Active Power,kW,2.45
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.83
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.13
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,3,N Current (RMS),A,11.1
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,3,L3 Current (RMS),A,10.7
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,3,L2 Current (RMS),A,16.6
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.27
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.44
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.72
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.05
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Active Power,kW,3.03
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.83
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,2,N Current (RMS),A,16.7
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,2,L3 Current (RMS),A,9.0
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,2,L2 Current (RMS),A,15.1
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,2,L1 Current (RMS),A,25.9
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.19
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.15
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.21
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.56
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.12
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.1
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,1,N Current (RMS),A,8.6
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,1,L3 Current (RMS),A,13.6
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
180035,Locking,2024-02-29T02:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
180035,Locking,2024-02-29T02:50:00.000+00:00,transformer,,Temperature,C,14.7
180035,Locking,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.51
180035,Locking,2024-02-29T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.49
180035,Locking,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.5
180035,Locking,2024-02-29T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
180035,Locking,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.62
180035,Locking,2024-02-29T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
180035,Locking,2024-02-29T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.72
180035,Locking,2024-02-29T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.43
180035,Locking,2024-02-29T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.22
180035,Locking,2024-02-29T02:50:00.000+00:00,busbar,,L3 Active Power,kW,4.09
180035,Locking,2024-02-29T02:50:00.000+00:00,busbar,,L2 Active Power,kW,3.98
180035,Locking,2024-02-29T02:50:00.000+00:00,busbar,,L1 Active Power,kW,15.1
180035,Locking,2024-02-29T02:50:00.000+00:00,busbar,,N Current (RMS),A,35.6
180035,Locking,2024-02-29T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,21.5
180035,Locking,2024-02-29T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,26.9
180035,Locking,2024-02-29T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,67.4
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.3
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Active Power,kW,1.53
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.25
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,5,N Current (RMS),A,6.3
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,5,L3 Current (RMS),A,8.8
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.2
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.04
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,4,N Current (RMS),A,1.3
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.82
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.36
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Active Power,kW,2.54
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.63
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.95
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,3,N Current (RMS),A,12.6
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,3,L3 Current (RMS),A,10.8
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,3,L2 Current (RMS),A,19.9
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.4
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.43
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.58
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Active Power,kW,2.16
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.85
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.7
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,2,N Current (RMS),A,16.8
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,2,L3 Current (RMS),A,10.0
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.7
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.2
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.03
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.25
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.84
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.78
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,1,N Current (RMS),A,8.6
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
180035,Locking,2024-02-29T02:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.6
180035,Locking,2024-02-29T02:40:00.000+00:00,transformer,,Temperature,C,14.6
180035,Locking,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.58
180035,Locking,2024-02-29T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.86
180035,Locking,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.56
180035,Locking,2024-02-29T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.99
180035,Locking,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
180035,Locking,2024-02-29T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
180035,Locking,2024-02-29T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.7
180035,Locking,2024-02-29T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.29
180035,Locking,2024-02-29T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.5
180035,Locking,2024-02-29T02:40:00.000+00:00,busbar,,L3 Active Power,kW,5.35
180035,Locking,2024-02-29T02:40:00.000+00:00,busbar,,L2 Active Power,kW,4.94
180035,Locking,2024-02-29T02:40:00.000+00:00,busbar,,L1 Active Power,kW,14.87
180035,Locking,2024-02-29T02:40:00.000+00:00,busbar,,N Current (RMS),A,33.6
180035,Locking,2024-02-29T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,26.2
180035,Locking,2024-02-29T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
180035,Locking,2024-02-29T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,66.9
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Active Power,kW,3.12
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.16
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,5,N Current (RMS),A,10.2
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,5,L3 Current (RMS),A,12.9
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,4,N Current (RMS),A,1.8
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
