Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.94
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.46
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Active Power,kW,2.63
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.01
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.69
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,3,N Current (RMS),A,10.8
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,3,L3 Current (RMS),A,11.2
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,3,L2 Current (RMS),A,17.6
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,3,L1 Current (RMS),A,24.7
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.84
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.49
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Active Power,kW,5.66
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,2,N Current (RMS),A,17.8
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.9
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,2,L1 Current (RMS),A,25.2
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.19
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.44
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.01
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.82
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.04
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.14
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,1,N Current (RMS),A,8.8
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,1,L3 Current (RMS),A,13.9
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,1,L2 Current (RMS),A,16.8
180035,Locking,2024-02-29T02:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
180035,Locking,2024-02-29T02:30:00.000+00:00,transformer,,Temperature,C,14.7
180035,Locking,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
180035,Locking,2024-02-29T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.52
180035,Locking,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.57
180035,Locking,2024-02-29T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.58
180035,Locking,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.67
180035,Locking,2024-02-29T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.66
180035,Locking,2024-02-29T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
180035,Locking,2024-02-29T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.11
180035,Locking,2024-02-29T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.49
180035,Locking,2024-02-29T02:30:00.000+00:00,busbar,,L3 Active Power,kW,6.36
180035,Locking,2024-02-29T02:30:00.000+00:00,busbar,,L2 Active Power,kW,3.9
180035,Locking,2024-02-29T02:30:00.000+00:00,busbar,,L1 Active Power,kW,14.5
180035,Locking,2024-02-29T02:30:00.000+00:00,busbar,,N Current (RMS),A,29.8
180035,Locking,2024-02-29T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,28.7
180035,Locking,2024-02-29T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,28.6
180035,Locking,2024-02-29T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,65.4
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.08
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Active Power,kW,3.28
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.13
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,5,N Current (RMS),A,9.9
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,5,L3 Current (RMS),A,13.5
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.8
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.06
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.05
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,4,N Current (RMS),A,1.8
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.84
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.35
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.88
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Active Power,kW,6.46
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Active Power,kW,5.54
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,3,N Current (RMS),A,11.9
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.0
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,3,L2 Current (RMS),A,27.8
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,3,L1 Current (RMS),A,23.9
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.9
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.65
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.68
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.33
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.52
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Active Power,kW,5.69
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,2,N Current (RMS),A,18.5
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,2,L3 Current (RMS),A,6.9
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,2,L1 Current (RMS),A,25.3
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.23
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.59
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.88
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.74
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Active Power,kW,2.93
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,1,N Current (RMS),A,9.6
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,1,L3 Current (RMS),A,14.1
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.1
180035,Locking,2024-02-29T02:20:00.000+00:00,feeder,1,L1 Current (RMS),A,15.7
180035,Locking,2024-02-29T02:20:00.000+00:00,transformer,,Temperature,C,14.7
180035,Locking,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
180035,Locking,2024-02-29T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.87
180035,Locking,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
180035,Locking,2024-02-29T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.91
180035,Locking,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
180035,Locking,2024-02-29T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
180035,Locking,2024-02-29T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.36
180035,Locking,2024-02-29T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.19
180035,Locking,2024-02-29T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.47
180035,Locking,2024-02-29T02:20:00.000+00:00,busbar,,L3 Active Power,kW,7.56
180035,Locking,2024-02-29T02:20:00.000+00:00,busbar,,L2 Active Power,kW,6.32
180035,Locking,2024-02-29T02:20:00.000+00:00,busbar,,L1 Active Power,kW,14.17
180035,Locking,2024-02-29T02:20:00.000+00:00,busbar,,N Current (RMS),A,31.0
180035,Locking,2024-02-29T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,33.8
180035,Locking,2024-02-29T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,33.5
180035,Locking,2024-02-29T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,64.3
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.06
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Active Power,kW,1.79
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.16
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.05
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,5,N Current (RMS),A,7.9
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,5,L3 Current (RMS),A,9.8
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,4,N Current (RMS),A,1.6
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.77
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.95
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Active Power,kW,5.03
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Active Power,kW,5.03
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.29
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,3,N Current (RMS),A,8.5
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,3,L3 Current (RMS),A,21.0
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,3,L2 Current (RMS),A,21.6
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,3,L1 Current (RMS),A,26.7
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.74
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.47
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.51
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.65
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.6
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.26
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,2,N Current (RMS),A,17.2
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,2,L3 Current (RMS),A,13.0
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,2,L1 Current (RMS),A,27.7
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.3
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.95
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.91
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.85
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.01
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,1,N Current (RMS),A,9.2
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.4
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,1,L2 Current (RMS),A,15.1
180035,Locking,2024-02-29T02:10:00.000+00:00,feeder,1,L1 Current (RMS),A,16.0
180035,Locking,2024-02-29T02:10:00.000+00:00,transformer,,Temperature,C,14.8
180035,Locking,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.62
180035,Locking,2024-02-29T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.14
180035,Locking,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
180035,Locking,2024-02-29T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
180035,Locking,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
180035,Locking,2024-02-29T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.46
180035,Locking,2024-02-29T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.53
180035,Locking,2024-02-29T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.26
180035,Locking,2024-02-29T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-4.88
180035,Locking,2024-02-29T02:10:00.000+00:00,busbar,,L3 Active Power,kW,8.5
180035,Locking,2024-02-29T02:10:00.000+00:00,busbar,,L2 Active Power,kW,4.93
180035,Locking,2024-02-29T02:10:00.000+00:00,busbar,,L1 Active Power,kW,15.62
180035,Locking,2024-02-29T02:10:00.000+00:00,busbar,,N Current (RMS),A,31.8
180035,Locking,2024-02-29T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,38.8
180035,Locking,2024-02-29T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,29.2
180035,Locking,2024-02-29T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,69.2
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.12
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.33
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Active Power,kW,0.14
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.25
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.08
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,5,N Current (RMS),A,1.9
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,5,L3 Current (RMS),A,0.9
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.1
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.05
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,4,N Current (RMS),A,0.9
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.3
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.04
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.09
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.81
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Active Power,kW,4.21
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.31
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Active Power,kW,5.99
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,3,N Current (RMS),A,9.0
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,3,L3 Current (RMS),A,18.5
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.0
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,3,L1 Current (RMS),A,25.3
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.87
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.02
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.8
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.35
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.01
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Active Power,kW,5.75
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,2,N Current (RMS),A,17.8
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,2,L3 Current (RMS),A,12.0
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,2,L1 Current (RMS),A,25.8
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.96
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.41
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Active Power,kW,-1.31
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.07
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.32
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,1,N Current (RMS),A,12.3
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,1,L3 Current (RMS),A,17.9
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
180035,Locking,2024-02-29T02:00:00.000+00:00,feeder,1,L1 Current (RMS),A,17.2
180035,Locking,2024-02-29T02:00:00.000+00:00,transformer,,Temperature,C,14.8
180035,Locking,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
180035,Locking,2024-02-29T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.08
180035,Locking,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.61
180035,Locking,2024-02-29T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.02
180035,Locking,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.69
180035,Locking,2024-02-29T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
180035,Locking,2024-02-29T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.99
180035,Locking,2024-02-29T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.53
180035,Locking,2024-02-29T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.11
180035,Locking,2024-02-29T02:00:00.000+00:00,busbar,,L3 Active Power,kW,5.34
180035,Locking,2024-02-29T02:00:00.000+00:00,busbar,,L2 Active Power,kW,5.46
180035,Locking,2024-02-29T02:00:00.000+00:00,busbar,,L1 Active Power,kW,15.15
180035,Locking,2024-02-29T02:00:00.000+00:00,busbar,,N Current (RMS),A,36.4
180035,Locking,2024-02-29T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,27.7
180035,Locking,2024-02-29T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,31.8
180035,Locking,2024-02-29T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,67.6
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.06
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.35
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.43
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.3
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.01
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,5,N Current (RMS),A,7.7
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,5,L3 Current (RMS),A,10.8
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,4,N Current (RMS),A,1.3
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,0.06
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.11
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.7
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Active Power,kW,3.8
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Active Power,kW,3.8
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.8
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,3,N Current (RMS),A,11.0
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,3,L3 Current (RMS),A,16.2
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,3,L2 Current (RMS),A,17.0
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,3,L1 Current (RMS),A,28.9
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.68
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.04
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.0
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Active Power,kW,1.57
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.76
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Active Power,kW,5.9
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,2,N Current (RMS),A,19.4
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,2,L3 Current (RMS),A,7.4
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,2,L2 Current (RMS),A,12.8
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,2,L1 Current (RMS),A,26.8
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.85
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.71
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.12
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.44
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Active Power,kW,-2.78
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.23
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,1,N Current (RMS),A,8.1
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,1,L2 Current (RMS),A,14.2
180035,Locking,2024-02-29T01:50:00.000+00:00,feeder,1,L1 Current (RMS),A,16.8
180035,Locking,2024-02-29T01:50:00.000+00:00,transformer,,Temperature,C,14.9
180035,Locking,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.56
180035,Locking,2024-02-29T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.61
180035,Locking,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
180035,Locking,2024-02-29T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.78
180035,Locking,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.66
180035,Locking,2024-02-29T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
180035,Locking,2024-02-29T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.21
180035,Locking,2024-02-29T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.8
180035,Locking,2024-02-29T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.18
180035,Locking,2024-02-29T01:50:00.000+00:00,busbar,,L3 Active Power,kW,7.29
180035,Locking,2024-02-29T01:50:00.000+00:00,busbar,,L2 Active Power,kW,4.06
180035,Locking,2024-02-29T01:50:00.000+00:00,busbar,,L1 Active Power,kW,15.96
180035,Locking,2024-02-29T01:50:00.000+00:00,busbar,,N Current (RMS),A,34.0
180035,Locking,2024-02-29T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,32.9
180035,Locking,2024-02-29T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,25.4
180035,Locking,2024-02-29T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,71.2
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.1
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.08
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.31
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.9
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.15
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,5,N Current (RMS),A,9.4
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,5,L3 Current (RMS),A,12.0
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.07
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,4,N Current (RMS),A,1.7
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.04
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Active Power,kW,4.12
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Active Power,kW,3.93
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Active Power,kW,5.67
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,3,N Current (RMS),A,8.9
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,3,L3 Current (RMS),A,17.6
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,3,L2 Current (RMS),A,17.3
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,3,L1 Current (RMS),A,24.3
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.49
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.14
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.61
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Active Power,kW,5.96
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,2,N Current (RMS),A,17.8
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.1
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,2,L2 Current (RMS),A,12.5
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,2,L1 Current (RMS),A,27.3
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.81
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.69
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.26
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Active Power,kW,-0.59
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Active Power,kW,-3.43
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.05
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,1,N Current (RMS),A,8.0
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,1,L2 Current (RMS),A,18.9
180035,Locking,2024-02-29T01:40:00.000+00:00,feeder,1,L1 Current (RMS),A,16.5
180035,Locking,2024-02-29T01:40:00.000+00:00,transformer,,Temperature,C,15.0
180035,Locking,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.55
180035,Locking,2024-02-29T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.88
180035,Locking,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
180035,Locking,2024-02-29T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.14
180035,Locking,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
180035,Locking,2024-02-29T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
180035,Locking,2024-02-29T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.1
180035,Locking,2024-02-29T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.09
180035,Locking,2024-02-29T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.72
180035,Locking,2024-02-29T01:40:00.000+00:00,busbar,,L3 Active Power,kW,8.18
180035,Locking,2024-02-29T01:40:00.000+00:00,busbar,,L2 Active Power,kW,3.22
180035,Locking,2024-02-29T01:40:00.000+00:00,busbar,,L1 Active Power,kW,14.8
180035,Locking,2024-02-29T01:40:00.000+00:00,busbar,,N Current (RMS),A,29.9
180035,Locking,2024-02-29T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,36.0
180035,Locking,2024-02-29T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
180035,Locking,2024-02-29T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,67.7
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.32
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.79
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.16
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.12
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,5,N Current (RMS),A,9.1
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.6
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.6
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,4,N Current (RMS),A,1.6
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.2
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.3
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.08
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.11
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Active Power,kW,4.75
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Active Power,kW,3.44
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Active Power,kW,5.93
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,3,N Current (RMS),A,9.5
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,3,L3 Current (RMS),A,20.1
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,3,L2 Current (RMS),A,15.6
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,3,L1 Current (RMS),A,25.4
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.61
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.15
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Active Power,kW,1.97
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.64
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Active Power,kW,6.06
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,2,N Current (RMS),A,18.6
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,2,L3 Current (RMS),A,9.4
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,2,L2 Current (RMS),A,12.7
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,2,L1 Current (RMS),A,27.9
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.91
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-1.65
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.17
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Active Power,kW,-0.69
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Active Power,kW,-2.94
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.22
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,1,N Current (RMS),A,8.6
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,1,L3 Current (RMS),A,12.7
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,1,L2 Current (RMS),A,14.8
180035,Locking,2024-02-29T01:30:00.000+00:00,feeder,1,L1 Current (RMS),A,16.9
180035,Locking,2024-02-29T01:30:00.000+00:00,transformer,,Temperature,C,15.1
180035,Locking,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
180035,Locking,2024-02-29T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.82
180035,Locking,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.63
180035,Locking,2024-02-29T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.09
180035,Locking,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
180035,Locking,2024-02-29T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.26
180035,Locking,2024-02-29T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.96
180035,Locking,2024-02-29T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.11
180035,Locking,2024-02-29T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.76
180035,Locking,2024-02-29T01:30:00.000+00:00,busbar,,L3 Active Power,kW,8.74
180035,Locking,2024-02-29T01:30:00.000+00:00,busbar,,L2 Active Power,kW,3.28
180035,Locking,2024-02-29T01:30:00.000+00:00,busbar,,L1 Active Power,kW,15.33
180035,Locking,2024-02-29T01:30:00.000+00:00,busbar,,N Current (RMS),A,32.3
180035,Locking,2024-02-29T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,38.3
180035,Locking,2024-02-29T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,24.2
180035,Locking,2024-02-29T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,69.8
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.77
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.17
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,5,N Current (RMS),A,9.3
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,5,L3 Current (RMS),A,11.5
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,5,L2 Current (RMS),A,0.9
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,4,N Current (RMS),A,1.7
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.4
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.93
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Active Power,kW,6.37
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.09
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.07
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,3,N Current (RMS),A,10.8
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,3,L3 Current (RMS),A,27.1
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,3,L2 Current (RMS),A,18.2
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.9
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.79
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.31
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.97
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.99
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.78
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Active Power,kW,6.43
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,2,N Current (RMS),A,18.8
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,2,L3 Current (RMS),A,10.1
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,2,L2 Current (RMS),A,13.5
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,2,L1 Current (RMS),A,29.2
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,2.82
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.1
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Active Power,kW,-0.54
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Active Power,kW,-3.19
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.5
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,1,N Current (RMS),A,8.3
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,1,L3 Current (RMS),A,12.2
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,1,L2 Current (RMS),A,16.6
180035,Locking,2024-02-29T01:20:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
180035,Locking,2024-02-29T01:20:00.000+00:00,transformer,,Temperature,C,15.3
180035,Locking,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
180035,Locking,2024-02-29T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.63
180035,Locking,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.65
180035,Locking,2024-02-29T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.68
180035,Locking,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.71
180035,Locking,2024-02-29T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.88
180035,Locking,2024-02-29T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.57
180035,Locking,2024-02-29T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.37
180035,Locking,2024-02-29T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.19
180035,Locking,2024-02-29T01:20:00.000+00:00,busbar,,L3 Active Power,kW,10.5
180035,Locking,2024-02-29T01:20:00.000+00:00,busbar,,L2 Active Power,kW,3.81
180035,Locking,2024-02-29T01:20:00.000+00:00,busbar,,L1 Active Power,kW,16.07
180035,Locking,2024-02-29T01:20:00.000+00:00,busbar,,N Current (RMS),A,33.3
180035,Locking,2024-02-29T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,45.2
180035,Locking,2024-02-29T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,27.2
180035,Locking,2024-02-29T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,72.2
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.34
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Active Power,kW,3.2
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.02
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,5,N Current (RMS),A,10.5
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,5,L3 Current (RMS),A,14.0
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.5
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.02
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,4,N Current (RMS),A,2.0
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.86
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.94
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Active Power,kW,7.0
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.53
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Active Power,kW,6.64
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,3,N Current (RMS),A,11.8
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,3,L3 Current (RMS),A,29.5
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,3,L2 Current (RMS),A,19.7
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,3,L1 Current (RMS),A,28.8
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.5
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.02
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.44
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Active Power,kW,2.8
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Active Power,kW,6.87
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,2,N Current (RMS),A,18.6
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,2,L3 Current (RMS),A,11.9
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,2,L2 Current (RMS),A,14.1
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,2,L1 Current (RMS),A,30.8
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.29
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.01
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.79
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Active Power,kW,-0.63
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Active Power,kW,-3.11
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.61
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,1,N Current (RMS),A,8.4
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,1,L3 Current (RMS),A,14.2
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,1,L2 Current (RMS),A,16.4
180035,Locking,2024-02-29T01:10:00.000+00:00,feeder,1,L1 Current (RMS),A,17.4
180035,Locking,2024-02-29T01:10:00.000+00:00,transformer,,Temperature,C,15.4
180035,Locking,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.57
180035,Locking,2024-02-29T01:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.83
180035,Locking,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
180035,Locking,2024-02-29T01:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.89
180035,Locking,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.68
180035,Locking,2024-02-29T01:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.03
180035,Locking,2024-02-29T01:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.11
180035,Locking,2024-02-29T01:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.22
180035,Locking,2024-02-29T01:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.08
180035,Locking,2024-02-29T01:10:00.000+00:00,busbar,,L3 Active Power,kW,11.93
180035,Locking,2024-02-29T01:10:00.000+00:00,busbar,,L2 Active Power,kW,4.53
180035,Locking,2024-02-29T01:10:00.000+00:00,busbar,,L1 Active Power,kW,17.14
180035,Locking,2024-02-29T01:10:00.000+00:00,busbar,,N Current (RMS),A,34.0
180035,Locking,2024-02-29T01:10:00.000+00:00,busbar,,L3 Current (RMS),A,51.4
180035,Locking,2024-02-29T01:10:00.000+00:00,busbar,,L2 Current (RMS),A,28.2
180035,Locking,2024-02-29T01:10:00.000+00:00,busbar,,L1 Current (RMS),A,76.2
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.01
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.29
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Active Power,kW,3.03
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.31
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.07
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,5,N Current (RMS),A,9.5
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,5,L3 Current (RMS),A,13.1
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.5
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.4
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.04
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,4,N Current (RMS),A,1.7
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.44
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.66
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.21
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Active Power,kW,6.49
