Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Active Power,kW,5.37
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.03
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,3,N Current (RMS),A,9.6
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,3,L3 Current (RMS),A,27.4
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,3,L2 Current (RMS),A,23.1
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.0
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.66
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.39
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.52
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Active Power,kW,1.86
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Active Power,kW,2.81
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Active Power,kW,7.02
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,2,N Current (RMS),A,21.0
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,2,L3 Current (RMS),A,8.5
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,2,L2 Current (RMS),A,13.6
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,2,L1 Current (RMS),A,32.2
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.38
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.45
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.95
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Active Power,kW,-0.74
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Active Power,kW,-3.29
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Active Power,kW,3.95
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,1,N Current (RMS),A,9.7
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,1,L3 Current (RMS),A,14.7
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.9
180035,Locking,2024-02-29T01:00:00.000+00:00,feeder,1,L1 Current (RMS),A,19.4
180035,Locking,2024-02-29T01:00:00.000+00:00,transformer,,Temperature,C,15.4
180035,Locking,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
180035,Locking,2024-02-29T01:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.24
180035,Locking,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.64
180035,Locking,2024-02-29T01:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.29
180035,Locking,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.7
180035,Locking,2024-02-29T01:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.53
180035,Locking,2024-02-29T01:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.25
180035,Locking,2024-02-29T01:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.36
180035,Locking,2024-02-29T01:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.98
180035,Locking,2024-02-29T01:00:00.000+00:00,busbar,,L3 Active Power,kW,10.54
180035,Locking,2024-02-29T01:00:00.000+00:00,busbar,,L2 Active Power,kW,5.16
180035,Locking,2024-02-29T01:00:00.000+00:00,busbar,,L1 Active Power,kW,17.07
180035,Locking,2024-02-29T01:00:00.000+00:00,busbar,,N Current (RMS),A,34.3
180035,Locking,2024-02-29T01:00:00.000+00:00,busbar,,L3 Current (RMS),A,45.9
180035,Locking,2024-02-29T01:00:00.000+00:00,busbar,,L2 Current (RMS),A,30.6
180035,Locking,2024-02-29T01:00:00.000+00:00,busbar,,L1 Current (RMS),A,77.1
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.13
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.26
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Active Power,kW,2.72
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Active Power,kW,0.34
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Active Power,kW,0.04
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,5,N Current (RMS),A,8.2
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,5,L3 Current (RMS),A,11.3
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,5,L2 Current (RMS),A,1.7
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,4,N Current (RMS),A,1.4
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.5
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.36
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.07
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Active Power,kW,5.93
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Active Power,kW,4.97
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Active Power,kW,6.24
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,3,N Current (RMS),A,10.3
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,3,L3 Current (RMS),A,25.4
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,3,L2 Current (RMS),A,21.3
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,3,L1 Current (RMS),A,26.8
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.52
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.19
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.77
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Active Power,kW,2.25
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Active Power,kW,2.97
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Active Power,kW,8.12
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,2,N Current (RMS),A,26.1
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,2,L3 Current (RMS),A,10.4
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,2,L2 Current (RMS),A,13.8
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,2,L1 Current (RMS),A,38.4
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.61
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.62
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Active Power,kW,-0.82
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Active Power,kW,-3.17
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Active Power,kW,3.7
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,1,N Current (RMS),A,9.8
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,1,L3 Current (RMS),A,15.7
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,1,L2 Current (RMS),A,17.8
180035,Locking,2024-02-29T00:50:00.000+00:00,feeder,1,L1 Current (RMS),A,18.3
180035,Locking,2024-02-29T00:50:00.000+00:00,transformer,,Temperature,C,15.5
180035,Locking,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.59
180035,Locking,2024-02-29T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.95
180035,Locking,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
180035,Locking,2024-02-29T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.8
180035,Locking,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
180035,Locking,2024-02-29T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.22
180035,Locking,2024-02-29T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.54
180035,Locking,2024-02-29T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.05
180035,Locking,2024-02-29T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-6.1
180035,Locking,2024-02-29T00:50:00.000+00:00,busbar,,L3 Active Power,kW,9.98
180035,Locking,2024-02-29T00:50:00.000+00:00,busbar,,L2 Active Power,kW,5.08
180035,Locking,2024-02-29T00:50:00.000+00:00,busbar,,L1 Active Power,kW,18.1
180035,Locking,2024-02-29T00:50:00.000+00:00,busbar,,N Current (RMS),A,38.5
180035,Locking,2024-02-29T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,43.8
180035,Locking,2024-02-29T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,29.3
180035,Locking,2024-02-29T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,82.2
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.15
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,5,L3 Active Power,kW,2.7
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,5,L2 Active Power,kW,0.33
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,5,N Current (RMS),A,8.1
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,5,L2 Current (RMS),A,1.6
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,4,N Current (RMS),A,1.4
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.36
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.57
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-0.96
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Active Power,kW,6.75
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Active Power,kW,4.73
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Active Power,kW,6.14
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,3,N Current (RMS),A,10.9
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,3,L3 Current (RMS),A,28.8
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,3,L2 Current (RMS),A,20.5
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.7
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Active Power,kW,1.82
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Active Power,kW,2.73
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Active Power,kW,8.19
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,2,N Current (RMS),A,26.9
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,2,L3 Current (RMS),A,8.4
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,2,L2 Current (RMS),A,13.0
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,2,L1 Current (RMS),A,38.7
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,3.83
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.4
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-1.98
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Active Power,kW,-1.2
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Active Power,kW,-2.79
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Active Power,kW,3.6
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,1,N Current (RMS),A,10.5
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,1,L3 Current (RMS),A,17.1
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,1,L2 Current (RMS),A,16.0
180035,Locking,2024-02-29T00:40:00.000+00:00,feeder,1,L1 Current (RMS),A,18.0
180035,Locking,2024-02-29T00:40:00.000+00:00,transformer,,Temperature,C,15.5
180035,Locking,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.6
180035,Locking,2024-02-29T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.49
180035,Locking,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.67
180035,Locking,2024-02-29T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.26
180035,Locking,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.75
180035,Locking,2024-02-29T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.72
180035,Locking,2024-02-29T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.68
180035,Locking,2024-02-29T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.04
180035,Locking,2024-02-29T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.44
180035,Locking,2024-02-29T00:40:00.000+00:00,busbar,,L3 Active Power,kW,9.97
180035,Locking,2024-02-29T00:40:00.000+00:00,busbar,,L2 Active Power,kW,4.96
180035,Locking,2024-02-29T00:40:00.000+00:00,busbar,,L1 Active Power,kW,18.08
180035,Locking,2024-02-29T00:40:00.000+00:00,busbar,,N Current (RMS),A,38.8
180035,Locking,2024-02-29T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,44.1
180035,Locking,2024-02-29T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,29.0
180035,Locking,2024-02-29T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,82.0
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.07
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.18
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,5,L3 Active Power,kW,2.81
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,5,L2 Active Power,kW,0.28
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,5,L1 Active Power,kW,0.13
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,5,N Current (RMS),A,9.4
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,5,L3 Current (RMS),A,11.7
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,0.0
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Active Power,kW,-0.09
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,4,N Current (RMS),A,1.7
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.07
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.32
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.19
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Active Power,kW,7.62
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Active Power,kW,4.79
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Active Power,kW,6.39
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,3,N Current (RMS),A,10.9
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,3,L3 Current (RMS),A,32.1
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,3,L2 Current (RMS),A,20.7
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,3,L1 Current (RMS),A,27.7
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.58
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.6
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.3
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Active Power,kW,2.0
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Active Power,kW,2.66
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Active Power,kW,7.71
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,2,N Current (RMS),A,21.5
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,2,L3 Current (RMS),A,8.9
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,2,L2 Current (RMS),A,13.4
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,2,L1 Current (RMS),A,34.8
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.09
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-3.05
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.11
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Active Power,kW,-1.37
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Active Power,kW,-3.04
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Active Power,kW,3.44
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,1,N Current (RMS),A,10.9
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,1,L3 Current (RMS),A,18.2
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,1,L2 Current (RMS),A,18.7
180035,Locking,2024-02-29T00:30:00.000+00:00,feeder,1,L1 Current (RMS),A,17.6
180035,Locking,2024-02-29T00:30:00.000+00:00,transformer,,Temperature,C,15.5
180035,Locking,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.65
180035,Locking,2024-02-29T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,240.48
180035,Locking,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.71
180035,Locking,2024-02-29T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,239.51
180035,Locking,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.78
180035,Locking,2024-02-29T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
180035,Locking,2024-02-29T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.33
180035,Locking,2024-02-29T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.89
180035,Locking,2024-02-29T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.79
180035,Locking,2024-02-29T00:30:00.000+00:00,busbar,,L3 Active Power,kW,10.96
180035,Locking,2024-02-29T00:30:00.000+00:00,busbar,,L2 Active Power,kW,4.67
180035,Locking,2024-02-29T00:30:00.000+00:00,busbar,,L1 Active Power,kW,17.67
180035,Locking,2024-02-29T00:30:00.000+00:00,busbar,,N Current (RMS),A,33.8
180035,Locking,2024-02-29T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,48.6
180035,Locking,2024-02-29T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,30.4
180035,Locking,2024-02-29T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,79.5
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.14
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.19
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,5,L3 Active Power,kW,2.93
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,5,L2 Active Power,kW,0.3
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,5,L1 Active Power,kW,0.1
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,5,N Current (RMS),A,9.1
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,5,L3 Current (RMS),A,12.1
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,5,L2 Current (RMS),A,1.4
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,5,L1 Current (RMS),A,1.1
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Active Power,kW,-0.08
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Active Power,kW,-0.03
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Active Power,kW,0.0
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,4,N Current (RMS),A,1.6
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,4,L3 Current (RMS),A,0.4
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.56
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.08
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Active Power,kW,3.91
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Active Power,kW,4.66
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Active Power,kW,6.01
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,3,N Current (RMS),A,11.5
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,3,L3 Current (RMS),A,17.4
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,3,L2 Current (RMS),A,20.2
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,3,L1 Current (RMS),A,25.8
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.8
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.59
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-1.9
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Active Power,kW,1.85
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Active Power,kW,2.86
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Active Power,kW,7.7
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,2,N Current (RMS),A,24.4
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,2,L3 Current (RMS),A,8.6
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,2,L2 Current (RMS),A,14.0
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,2,L1 Current (RMS),A,34.2
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.26
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.19
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.14
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Active Power,kW,-1.44
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Active Power,kW,-2.59
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Active Power,kW,3.78
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,1,N Current (RMS),A,12.4
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,1,L3 Current (RMS),A,18.9
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,1,L2 Current (RMS),A,14.7
180035,Locking,2024-02-29T00:20:00.000+00:00,feeder,1,L1 Current (RMS),A,18.9
180035,Locking,2024-02-29T00:20:00.000+00:00,transformer,,Temperature,C,15.5
180035,Locking,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.66
180035,Locking,2024-02-29T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.9
180035,Locking,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
180035,Locking,2024-02-29T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.97
180035,Locking,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
180035,Locking,2024-02-29T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.81
180035,Locking,2024-02-29T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.54
180035,Locking,2024-02-29T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.39
180035,Locking,2024-02-29T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.31
180035,Locking,2024-02-29T00:20:00.000+00:00,busbar,,L3 Active Power,kW,7.18
180035,Locking,2024-02-29T00:20:00.000+00:00,busbar,,L2 Active Power,kW,5.19
180035,Locking,2024-02-29T00:20:00.000+00:00,busbar,,L1 Active Power,kW,17.6
180035,Locking,2024-02-29T00:20:00.000+00:00,busbar,,N Current (RMS),A,38.6
180035,Locking,2024-02-29T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,34.5
180035,Locking,2024-02-29T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,30.5
180035,Locking,2024-02-29T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,78.4
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,0.12
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,-0.02
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.16
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Active Power,kW,2.97
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Active Power,kW,0.43
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Active Power,kW,0.15
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,5,N Current (RMS),A,9.5
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,5,L3 Current (RMS),A,12.3
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,5,L2 Current (RMS),A,1.9
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,5,L1 Current (RMS),A,1.0
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.01
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Active Power,kW,-0.1
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,4,N Current (RMS),A,1.5
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,4,L3 Current (RMS),A,0.5
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,4,L1 Current (RMS),A,0.2
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.28
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-1.0
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.09
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Active Power,kW,3.56
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Active Power,kW,4.11
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Active Power,kW,7.57
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,3,N Current (RMS),A,14.4
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,3,L3 Current (RMS),A,15.7
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,3,L2 Current (RMS),A,18.3
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,3,L1 Current (RMS),A,32.2
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.78
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.26
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.08
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Active Power,kW,2.17
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Active Power,kW,3.87
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Active Power,kW,9.26
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,2,N Current (RMS),A,29.8
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,2,L3 Current (RMS),A,10.3
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,2,L2 Current (RMS),A,18.1
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,2,L1 Current (RMS),A,40.8
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,4.35
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.81
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.2
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Active Power,kW,-1.24
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Active Power,kW,-2.96
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Active Power,kW,3.63
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,1,N Current (RMS),A,12.7
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,1,L3 Current (RMS),A,19.0
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,1,L2 Current (RMS),A,17.7
180035,Locking,2024-02-29T00:10:00.000+00:00,feeder,1,L1 Current (RMS),A,18.5
180035,Locking,2024-02-29T00:10:00.000+00:00,transformer,,Temperature,C,15.5
180035,Locking,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.68
180035,Locking,2024-02-29T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.8
180035,Locking,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.69
180035,Locking,2024-02-29T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.99
180035,Locking,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.76
180035,Locking,2024-02-29T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
180035,Locking,2024-02-29T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
180035,Locking,2024-02-29T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-5.13
180035,Locking,2024-02-29T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.55
180035,Locking,2024-02-29T00:10:00.000+00:00,busbar,,L3 Active Power,kW,7.37
180035,Locking,2024-02-29T00:10:00.000+00:00,busbar,,L2 Active Power,kW,5.43
180035,Locking,2024-02-29T00:10:00.000+00:00,busbar,,L1 Active Power,kW,20.63
180035,Locking,2024-02-29T00:10:00.000+00:00,busbar,,N Current (RMS),A,45.6
180035,Locking,2024-02-29T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,35.2
180035,Locking,2024-02-29T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,33.8
180035,Locking,2024-02-29T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,90.6
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Reactive Power,kVAR,-0.09
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Reactive Power,kVAR,0.09
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Reactive Power,kVAR,-0.1
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Active Power,kW,2.71
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Active Power,kW,0.36
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Active Power,kW,0.22
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,5,N Current (RMS),A,8.3
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,5,L3 Current (RMS),A,11.2
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,5,L2 Current (RMS),A,1.7
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,5,L1 Current (RMS),A,1.2
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Reactive Power,kVAR,-0.05
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Reactive Power,kVAR,-0.04
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Reactive Power,kVAR,-0.03
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Active Power,kW,-0.11
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Active Power,kW,-0.02
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Active Power,kW,0.01
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,4,N Current (RMS),A,1.3
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,4,L3 Current (RMS),A,0.6
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,4,L2 Current (RMS),A,0.3
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,4,L1 Current (RMS),A,0.3
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Reactive Power,kVAR,-0.43
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Reactive Power,kVAR,-0.63
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Reactive Power,kVAR,-1.01
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Active Power,kW,3.03
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Active Power,kW,4.37
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Active Power,kW,6.17
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,3,N Current (RMS),A,12.9
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,3,L3 Current (RMS),A,13.3
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,3,L2 Current (RMS),A,19.1
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,3,L1 Current (RMS),A,26.4
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Reactive Power,kVAR,-0.6
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Reactive Power,kVAR,-1.22
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Reactive Power,kVAR,-2.21
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Active Power,kW,2.04
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Active Power,kW,3.77
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Active Power,kW,10.17
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,2,N Current (RMS),A,32.5
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,2,L3 Current (RMS),A,9.1
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,2,L2 Current (RMS),A,16.9
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,2,L1 Current (RMS),A,44.2
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Reactive Power,kVAR,6.83
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Reactive Power,kVAR,-2.74
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Reactive Power,kVAR,-2.32
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Active Power,kW,-2.63
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Active Power,kW,-2.75
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Active Power,kW,4.66
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,1,N Current (RMS),A,25.2
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,1,L3 Current (RMS),A,33.8
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,1,L2 Current (RMS),A,17.0
180035,Locking,2024-02-29T00:00:00.000+00:00,feeder,1,L1 Current (RMS),A,22.6
180035,Locking,2024-02-29T00:00:00.000+00:00,transformer,,Temperature,C,15.6
180035,Locking,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.69
180035,Locking,2024-02-29T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,241.71
180035,Locking,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.68
180035,Locking,2024-02-29T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.09
180035,Locking,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.74
180035,Locking,2024-02-29T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
180035,Locking,2024-02-29T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,5.66
180035,Locking,2024-02-29T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.54
180035,Locking,2024-02-29T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-5.66
180035,Locking,2024-02-29T00:00:00.000+00:00,busbar,,L3 Active Power,kW,5.04
180035,Locking,2024-02-29T00:00:00.000+00:00,busbar,,L2 Active Power,kW,5.73
180035,Locking,2024-02-29T00:00:00.000+00:00,busbar,,L1 Active Power,kW,21.24
180035,Locking,2024-02-29T00:00:00.000+00:00,busbar,,N Current (RMS),A,53.4
180035,Locking,2024-02-29T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,35.9
180035,Locking,2024-02-29T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,32.7
180035,Locking,2024-02-29T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,92.8
